Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,5.09,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,10.19,2.71
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,17.61,9.97
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,25.05,16.96
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,33.42,24.77
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,41.8,32.52
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,49.73,39.76
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,57.66,46.94
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,74.04,61.67
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,90.9,76.72
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,88.51,74.4
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,86.27,72.25
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,124.76,106.49
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,164.47,141.45
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,145.97,124.86
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,127.96,108.78
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,120.71,102.29
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,113.57,95.92
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,96.61,80.85
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,80.12,66.19
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,110.52,93.2
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,142.06,121.08
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,87.31,72.63
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,36.26,27.03
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,38.58,29.17
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,40.9,31.31
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,44.62,34.65
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,48.34,38.0
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,71.67,59.06
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,96.98,81.87
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,87.2,73.24
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,77.48,64.61
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,66.77,55.11
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,56.11,45.51
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,45.08,35.36
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,34.36,25.4
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,24.13,15.82
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,13.9,6.09
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,6.94,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,10.2,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,20.42,11.32
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,36.2,26.51
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,52.18,41.39
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,68.65,56.55
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,85.11,71.49
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,100.77,85.48
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,116.55,99.35
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,130.42,111.59
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,144.6,124.01
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,141.08,120.35
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,137.65,116.79
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,144.45,122.55
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,151.34,128.37
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,165.52,140.67
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,179.93,153.14
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,195.92,167.01
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,212.13,181.05
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,146.45,123.8
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,83.87,68.71
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,193.6,165.8
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,305.08,262.31
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,289.31,248.51
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,273.68,235.09
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,279.35,241.04
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,284.65,246.66
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,253.1,219.2
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,222.35,192.37
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,232.27,202.42
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,240.83,211.11
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,217.99,191.02
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,195.62,171.21
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,170.92,149.12
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,146.63,127.08
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,119.67,102.29
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,93.5,77.95
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,66.47,52.9
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,40.44,28.41
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,18.47,0.05
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,82.51,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,194.26,142.07
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,263.92,214.19
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,342.4,288.89
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,410.02,353.03
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,481.36,418.11
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,543.38,472.47
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,606.11,525.12
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,661.33,570.55
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,715.58,613.48
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,756.74,641.65
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,800.6,670.99
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,838.22,696.18
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,872.92,718.56
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,900.42,735.69
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,924.48,750.06
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,941.98,758.17
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,955.7,763.46
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,962.03,764.36
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,964.44,762.7
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,862.95,689.1
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,756.38,611.78
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,846.94,678.51
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,918.52,727.48
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,892.96,707.02
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,870.63,690.47
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,834.71,664.6
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,796.05,636.89
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,750.23,604.7
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,702.6,570.84
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,649.43,531.46
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,595.45,490.01
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,532.63,439.96
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,470.83,388.82
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,401.53,330.56
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,335.79,272.65
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,259.97,204.57
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,192.41,140.49
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,85.61,26.34
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,38.41,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,87.66,63.24
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,129.45,103.85
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,175.28,146.34
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,217.06,185.25
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,261.18,225.45
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,302.77,262.59
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,346.38,300.6
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,382.25,330.37
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,417.85,359.11
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,421.62,360.42
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,421.15,358.12
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,507.34,430.07
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,612.36,514.18
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,656.23,547.98
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,705.07,585.52
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,734.37,607.42
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,761.6,627.3
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,787.97,646.72
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,811.42,663.97
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,816.82,666.66
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,818.97,667.24
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,810.65,661.05
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,795.05,649.65
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,767.41,629.72
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,733.68,605.2
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,679.45,564.96
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,625.18,523.12
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,592.05,497.07
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,557.12,469.02
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,509.55,430.75
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,462.42,392.06
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,408.7,347.39
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,359.65,305.18
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,303.31,255.71
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,250.49,207.81
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,190.44,153.07
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,137.38,103.05
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,61.97,23.66
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,62.39,0.84
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,142.45,103.94
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,206.68,165.3
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,280.75,232.97
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,344.77,291.61
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,413.42,352.53
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,474.26,405.05
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,537.03,457.36
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,591.94,501.63
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,646.84,544.55
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,619.14,520.87
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,578.03,486.53
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,618.11,517.68
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,657.81,547.45
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,713.08,589.09
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,762.48,624.5
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,768.87,627.5
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,771.83,628.41
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,766.81,623.84
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,758.69,617.14
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,761.99,619.46
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,762.46,619.71
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,729.95,593.92
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,691.57,563.29
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,705.84,574.81
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,710.72,577.92
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,641.6,525.17
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,571.4,470.59
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,508.8,422.01
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,438.23,366.25
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,392.08,329.29
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,349.33,294.17
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,308.87,260.99
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,268.94,227.24
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,223.06,187.41
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,179.58,148.71
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,133.27,107.09
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,90.83,68.25
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,42.13,17.82
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,44.07,3.32
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,99.85,72.84
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,156.08,124.87
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,214.25,177.66
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,275.57,232.88
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,344.09,293.51
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,406.01,348.25
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,471.86,405.37
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,444.44,380.99
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,397.65,339.65
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,389.58,331.46
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,365.2,309.41
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,507.06,429.58
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,667.4,558.68
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,580.38,484.19
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,464.56,387.09
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,560.39,465.68
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,658.44,542.52
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,749.53,615.15
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,834.29,677.56
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,836.8,678.71
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,840.65,681.76
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,807.11,656.86
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,767.32,627.56
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,753.69,617.96
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,736.8,605.78
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,715.43,591.05
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,690.64,573.67
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,605.73,507.27
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,520.61,438.37
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,475.77,402.39
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,431.78,366.08
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,388.09,329.53
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,344.35,291.82
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,292.18,246.04
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,242.67,201.27
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,188.21,151.51
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,138.8,105.09
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,71.02,36.81
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,10.48,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,29.72,3.37
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,66.2,48.16
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,100.67,80.75
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,137.36,114.58
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,172.97,146.84
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,210.06,179.53
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,245.0,209.73
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,281.95,240.87
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,339.17,287.98
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,390.16,328.7
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,395.08,330.47
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,385.27,320.82
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,445.35,368.25
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,495.74,406.62
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,526.75,431.15
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,557.51,455.62
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,549.53,449.46
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,539.58,441.96
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,475.31,390.4
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,423.43,347.96
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,416.94,343.13
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,410.07,337.71
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,537.61,443.22
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,660.21,539.98
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,671.26,549.49
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,682.77,560.37
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,696.9,571.06
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,699.24,572.08
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,418.66,351.26
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,127.68,104.52
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,116.35,96.09
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,105.09,86.76
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,91.78,75.5
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,78.54,64.1
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,64.81,52.06
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,51.11,39.82
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,37.95,27.8
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,25.07,15.92
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,14.38,4.31
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.81,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,77.54,21.68
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,177.96,131.12
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,244.27,194.99
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,317.33,262.94
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,383.78,323.98
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,454.61,386.73
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,515.56,440.31
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,577.76,493.67
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,632.64,539.78
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,687.07,584.21
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,734.26,620.46
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,773.96,650.47
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,812.15,677.87
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,847.84,703.09
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,876.42,723.75
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,901.78,742.0
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,921.25,755.87
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,937.14,767.18
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,944.5,771.9
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,948.03,773.97
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,946.48,772.85
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,941.07,769.06
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,928.08,759.42
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,911.4,747.21
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,888.02,730.45
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,861.28,711.23
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,827.99,687.29
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,791.88,661.11
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,749.67,629.12
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,705.38,595.27
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,658.74,558.23
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,606.08,514.81
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,546.74,463.94
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,487.85,412.08
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,420.68,353.21
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,356.54,294.86
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,283.96,228.17
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,218.24,165.76
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,136.14,81.39
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,61.55,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,79.3,27.2
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,182.48,134.72
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,248.61,198.05
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,323.52,266.94
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,388.71,326.6
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,457.82,387.47
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,517.23,439.06
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,577.7,489.86
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,628.28,530.82
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,682.44,572.36
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,727.38,605.24
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,770.45,636.32
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,807.63,662.62
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,842.15,686.79
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,869.65,706.26
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,893.85,723.38
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,911.84,734.73
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,926.2,743.57
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,934.19,748.93
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,938.37,751.75
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,935.0,748.34
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,927.83,742.41
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,914.54,733.24
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,897.61,721.59
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,874.03,705.19
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,847.16,686.43
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,814.18,662.27
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,778.44,636.02
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,736.5,605.24
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,692.61,572.72
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,641.89,534.2
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,594.51,495.61
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,533.36,445.06
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,473.41,394.08
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,407.25,337.84
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,344.27,282.07
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,270.95,215.99
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,205.25,155.05
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,127.37,78.65
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,55.29,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,72.32,28.81
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,161.61,120.15
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,225.75,180.19
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,299.33,247.21
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,363.35,305.43
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,431.98,365.79
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,491.34,416.83
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,552.37,467.61
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,605.19,509.77
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,660.98,552.93
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,707.42,587.23
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,752.33,619.72
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,790.73,646.02
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,826.81,670.32
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,855.71,689.81
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,881.55,707.06
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,820.75,661.01
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,741.22,600.56
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,756.78,611.93
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,765.02,617.42
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,762.82,615.48
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,757.96,611.63
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,830.26,666.17
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,882.31,704.53
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,866.36,693.55
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,840.08,675.47
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,807.01,651.38
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,771.32,625.33
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,653.12,535.67
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,534.52,440.81
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,491.25,407.24
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,448.22,372.81
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,401.48,334.09
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,355.24,294.81
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,351.12,289.31
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,334.71,271.13
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,260.75,205.33
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,195.25,145.98
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,120.19,75.64
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,46.62,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,64.59,27.87
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,143.84,105.6
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,204.85,161.0
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,275.15,223.68
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,338.5,280.1
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,407.36,339.69
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,465.43,389.06
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,525.39,438.51
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,361.81,302.88
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,135.95,109.28
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,214.21,175.11
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,289.05,236.33
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,548.56,451.03
