Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,795.36,639.6
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,823.06,656.86
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,847.88,673.52
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,866.47,685.67
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,881.79,695.57
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,889.76,701.29
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,894.21,704.69
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,892.18,702.57
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,886.62,698.09
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,873.04,688.66
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,856.12,676.97
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,832.35,660.67
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,805.67,642.24
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,570.71,462.16
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,320.55,258.21
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,514.55,420.06
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,652.71,531.48
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,601.83,491.38
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,553.33,452.95
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,494.36,404.62
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,436.87,356.44
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,372.36,302.09
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,311.71,249.34
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,241.26,187.82
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,179.0,132.56
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,95.26,60.83
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,19.06,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,9.53,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,17.46,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,75.65,37.36
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,140.66,104.75
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,200.01,158.79
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,269.75,221.2
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,330.83,275.87
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,396.53,333.01
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,454.85,382.43
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,515.21,431.97
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,347.82,293.2
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,121.09,97.88
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,132.96,107.99
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,144.92,117.76
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,153.68,124.62
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,162.54,131.53
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,143.19,115.26
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,124.34,99.45
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,157.32,126.65
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,191.02,154.0
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,188.93,152.12
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,186.88,150.39
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,174.25,139.97
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,161.75,129.68
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,164.88,132.37
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,168.08,135.12
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,167.17,134.53
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,166.32,134.03
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,245.56,200.89
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,314.95,258.32
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,215.51,176.46
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,115.63,92.6
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,104.84,84.03
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,94.1,75.27
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,264.37,222.26
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,399.5,331.4
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,336.3,276.99
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,277.69,226.17
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,215.33,171.16
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,159.51,121.18
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,84.61,56.33
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.72,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.39,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.77,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,5.09,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,7.4,0.72
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,9.26,2.34
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,11.12,3.94
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,8.34,1.53
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,5.56,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,19.95,11.4
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,34.37,23.58
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,26.93,17.21
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,19.5,10.88
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,39.04,27.29
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,58.63,43.55
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,47.45,34.14
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,36.27,24.76
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,53.05,38.66
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,69.86,52.47
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,67.06,50.12
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,64.26,47.8
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,58.19,42.69
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,52.13,37.61
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,96.47,74.14
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,143.45,112.54
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,117.33,91.31
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,91.68,70.4
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,136.85,107.75
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,183.92,146.28
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,112.24,87.8
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,45.55,32.57
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,41.35,29.23
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,37.15,25.83
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,32.95,22.34
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,28.76,18.82
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,24.11,14.87
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,19.46,10.87
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,14.82,6.84
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,10.18,2.79
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,6.01,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,20.74,8.65
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,36.84,25.36
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,58.67,44.8
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,80.99,64.62
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,102.9,83.78
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,131.37,108.27
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,138.18,114.02
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,150.46,124.23
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,274.58,230.54
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,403.81,337.46
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,438.13,364.21
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,472.36,391.05
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,504.01,415.66
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,535.32,439.78
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,481.2,394.7
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,435.43,355.94
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,370.28,302.43
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,316.74,257.54
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,379.34,308.84
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,456.19,369.41
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,442.36,357.41
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,428.14,345.73
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,365.38,296.76
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,317.0,258.36
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,325.67,266.44
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,333.75,273.79
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,274.28,225.35
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,206.53,169.47
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,165.02,135.21
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,124.72,101.36
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,113.93,92.65
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,103.2,83.86
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,90.46,73.09
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,77.78,62.25
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,64.63,50.98
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,51.52,39.54
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,39.03,28.4
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,26.92,17.51
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,16.69,7.96
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,6.48,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,3.34,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,45.04,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,121.43,72.91
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,207.34,158.34
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,272.94,221.88
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,349.64,294.31
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,418.31,358.39
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,491.2,424.15
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,553.54,479.67
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,616.76,534.21
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,670.07,578.3
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,726.98,622.31
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,774.54,656.91
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,820.02,689.28
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,859.54,716.9
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,896.25,742.09
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,925.28,762.69
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,950.8,780.72
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,969.71,792.44
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,984.77,801.43
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,992.31,805.54
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,995.8,806.86
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,993.72,804.83
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,987.57,800.06
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,974.3,789.98
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,957.13,777.44
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,932.57,758.26
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,904.49,736.67
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,871.04,713.46
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,834.57,687.9
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,790.59,655.26
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,744.44,620.75
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,692.46,581.63
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,639.32,539.11
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,582.39,491.12
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,521.61,438.87
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,454.12,381.03
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,389.16,323.12
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,315.0,255.57
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,247.25,192.09
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,168.06,118.73
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,98.68,12.56
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,35.78,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,15.25,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,69.86,43.7
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,136.14,105.57
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,183.45,150.07
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,235.99,198.39
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,282.66,240.73
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,331.57,283.47
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,394.72,336.66
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,462.84,391.91
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,521.72,436.68
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,577.87,477.61
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,568.28,466.3
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,554.91,452.39
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,607.22,491.7
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,660.56,530.06
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,805.7,636.24
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,937.73,725.35
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,883.71,686.68
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,819.82,643.59
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,903.76,703.53
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,981.97,756.21
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,978.59,752.42
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,971.29,747.47
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,957.76,738.83
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,940.46,727.86
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,915.49,711.77
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,887.28,693.56
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,853.3,672.49
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,816.47,649.22
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,779.23,624.25
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,733.91,593.05
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,681.2,554.85
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,627.51,513.35
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,567.3,465.42
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,507.62,416.51
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,440.38,361.13
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,375.96,305.87
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,301.99,240.81
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,233.41,179.03
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,156.2,110.42
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,88.45,21.53
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,31.66,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,5.72,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,18.1,8.48
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,30.84,21.26
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,46.58,35.78
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,62.27,50.15
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,77.43,63.76
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,92.63,77.14
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,106.82,89.41
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,121.08,101.54
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,131.72,110.36
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,142.45,119.16
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,149.43,124.66
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,156.54,130.24
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,136.13,112.33
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,116.35,95.07
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,178.39,148.09
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,242.67,202.05
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,227.74,189.14
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,212.82,176.41
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,281.82,234.66
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,340.74,283.67
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,312.83,259.73
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,285.08,236.14
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,292.24,242.24
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,299.28,248.21
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,301.66,250.48
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,303.75,252.55
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,303.25,253.1
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,302.18,253.15
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,336.25,282.83
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,355.23,299.63
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,328.07,277.68
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,300.59,255.31
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,269.86,229.32
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,239.25,202.99
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,205.57,174.03
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,172.41,144.75
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,136.8,112.43
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,102.86,81.18
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,66.28,47.91
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,31.58,8.45
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,13.06,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,50.89,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,122.27,80.12
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,195.94,149.96
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,260.88,210.28
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,333.89,276.36
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,277.26,234.36
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,172.12,145.59
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,302.54,259.19
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,447.84,381.0
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,359.23,304.53
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,242.31,202.69
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,156.91,130.23
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,71.69,56.43
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,208.17,173.34
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,351.22,290.67
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,264.07,218.09
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,168.39,137.55
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,217.27,178.74
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,267.29,220.01
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,436.98,361.03
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,594.79,486.55
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,334.42,278.1
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,82.03,64.56
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,166.79,137.18
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,255.81,211.69
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,207.21,170.96
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,159.79,131.12
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,124.89,101.91
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,90.76,73.0
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,91.86,74.14
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,93.02,75.31
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,63.27,49.73
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,34.36,24.61
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,30.63,21.42
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,26.91,18.18
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,195.71,166.63
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,326.59,272.41
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,255.13,208.06
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,193.3,152.31
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,125.21,91.74
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,65.48,26.94
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,23.32,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,5.24,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,10.2,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,28.59,17.45
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,47.32,35.66
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,70.44,56.76
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,98.76,82.49
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,122.65,103.95
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,147.37,125.83
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,179.21,153.95
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,212.46,183.0
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,323.06,280.25
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,446.23,385.55
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,479.72,412.68
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,512.6,439.24
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,593.52,506.59
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,666.92,566.82
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,636.85,539.16
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,589.56,498.21
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,375.81,319.72
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,153.02,126.45
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,221.37,185.71
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,306.07,257.58
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,210.92,176.94
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,132.87,109.81
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,186.09,155.91
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,240.72,202.57
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,245.21,206.64
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,249.59,210.75
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,237.71,201.25
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,225.96,191.84
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,208.06,176.79
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,190.36,161.85
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,180.28,153.52
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,170.11,145.02
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,150.83,128.36
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,131.97,111.92
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,111.43,93.96
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,91.46,76.24
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,71.35,58.04
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,51.49,39.89
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,33.59,23.3
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,15.78,4.28
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,8.1,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,21.89,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,61.68,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,126.91,87.96
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,201.16,157.91
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,267.01,220.24
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,340.75,288.67
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,404.33,347.82
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,471.03,407.89
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,532.2,460.74
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,594.71,512.92
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,649.46,558.55
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,707.49,605.36
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,754.9,641.07
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,800.55,675.02
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,836.5,701.42
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,869.34,725.4
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,899.0,746.94
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,925.52,766.15
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,943.98,779.4
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,958.83,790.16
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,967.28,796.67
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,971.98,800.89
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,971.97,801.95
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,968.15,800.35
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,769.73,648.23
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,564.04,477.37
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,516.17,439.68
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,482.03,411.79
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,480.24,411.86
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,488.06,419.47
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,372.61,321.19
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,265.27,227.94
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,371.41,323.5
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,451.56,393.74
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,501.68,437.6
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,526.75,458.36
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,460.2,397.88
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,395.97,338.15
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,325.51,272.28
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,259.99,209.22
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,181.79,135.78
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,116.74,62.05
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,41.46,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,29.4,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,82.8,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,150.78,105.15
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,229.8,180.79
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,297.89,246.69
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,372.9,317.46
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,438.8,378.91
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,507.63,440.72
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,569.49,494.37
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,631.9,546.53
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,682.55,588.87
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,736.24,630.41
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,783.43,664.42
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,828.47,696.17
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,867.26,724.22
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,903.13,749.91
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,931.66,769.99
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,956.7,787.53
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,975.87,799.4
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,991.19,808.56
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,999.85,814.01
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,1004.47,816.74
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,1001.54,813.17
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,994.57,806.92
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,981.35,797.35
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,964.24,785.16
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,940.05,768.29
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,912.39,748.95
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,878.41,723.85
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,841.42,696.5
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,798.08,664.89
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,752.59,631.37
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,700.71,591.82
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,651.87,552.62
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,591.44,501.72
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,531.28,449.84
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,464.64,392.71
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,400.29,335.47
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,327.05,268.8
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,259.65,205.64
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,182.9,135.27
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,117.15,65.36
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,42.22,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
