Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,4.29,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,8.34,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,20.88,12.08
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,33.55,24.23
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,48.65,38.27
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,63.74,52.17
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,78.85,65.9
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,94.01,79.45
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,73.48,60.8
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,54.86,43.9
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,184.56,160.19
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,333.91,288.09
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,290.63,248.45
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,253.44,214.66
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,270.53,228.58
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,287.78,242.16
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,282.07,236.14
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,263.27,219.6
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,322.22,268.18
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,369.11,305.61
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,522.64,432.08
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,677.54,553.43
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,560.49,460.63
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,415.35,344.6
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,470.15,391.71
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,509.36,424.81
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,461.21,386.24
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,414.02,348.29
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,535.29,453.37
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,644.92,544.99
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,680.52,575.23
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,701.38,594.21
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,650.49,553.59
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,599.01,512.16
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,543.18,466.15
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,487.45,418.82
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,421.75,360.84
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,359.23,304.19
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,291.47,242.45
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,229.24,184.34
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,156.82,118.53
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,95.82,57.48
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,34.05,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,35.02,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,99.35,18.52
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,168.64,120.38
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,248.82,197.03
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,317.93,264.66
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,393.47,336.68
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,460.92,400.86
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,527.82,462.76
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,590.02,518.29
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,652.56,572.28
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,708.09,618.73
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,762.33,661.05
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,810.02,695.95
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,855.41,728.42
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,895.17,757.36
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,931.9,783.74
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,961.5,803.07
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,987.45,819.56
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,1006.6,832.96
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,1021.75,843.56
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,1030.07,847.18
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,1034.21,847.9
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,1031.03,845.57
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1023.69,840.42
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1010.62,831.24
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,993.53,819.27
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,970.18,802.77
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,943.11,783.58
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,908.99,759.04
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,871.67,732.0
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,828.86,701.79
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,783.49,669.14
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,731.33,629.08
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,677.7,586.38
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,617.52,536.75
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,557.2,485.22
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,493.04,427.06
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,427.44,366.03
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,353.73,297.2
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,285.2,231.15
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,205.76,156.2
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,137.82,85.38
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,49.56,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,21.05,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,59.26,17.18
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,111.98,83.65
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,170.16,138.8
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,223.16,189.86
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,281.77,245.23
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,334.66,295.04
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,395.08,350.11
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,498.49,440.08
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,610.56,534.08
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,550.22,479.98
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,459.79,400.22
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,633.46,546.91
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,805.54,679.9
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,763.85,643.85
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,700.81,591.91
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,711.84,597.53
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,719.5,599.63
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,591.82,494.84
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,458.12,383.18
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,528.96,442.22
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,614.1,508.79
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,590.75,488.64
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,552.4,458.23
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,538.19,447.91
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,523.27,436.75
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,382.04,321.87
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,221.92,186.99
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,205.35,173.79
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,189.0,160.1
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,200.36,170.57
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,211.3,180.58
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,229.03,196.65
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,235.6,203.0
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,206.78,178.16
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,179.18,154.26
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,151.88,130.36
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,125.34,106.77
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,97.22,81.59
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,67.14,54.38
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,44.11,33.13
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,21.41,11.5
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,10.96,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,3.34,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,6.48,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,15.29,7.7
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,24.12,16.11
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,34.36,25.7
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,44.6,35.23
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,54.86,44.63
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,65.28,54.05
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,82.82,69.65
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,100.48,85.13
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,103.59,87.64
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,106.78,90.23
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,175.08,150.55
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,257.49,221.41
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,176.84,151.09
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,109.14,91.41
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,199.94,170.76
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,308.62,262.19
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,266.6,225.87
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,238.38,201.61
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,256.12,216.78
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,273.99,231.82
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,270.4,228.71
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,266.81,225.75
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,261.56,221.41
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,256.33,217.13
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,142.47,120.08
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,36.28,26.79
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,44.66,34.33
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,53.04,41.78
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,49.77,38.95
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,46.49,36.14
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,153.14,131.87
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,261.66,225.49
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,231.49,198.98
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,202.81,174.32
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,172.4,148.13
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,142.78,122.02
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,111.96,94.34
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,82.5,67.53
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,52.39,40.1
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,26.86,16.18
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,13.34,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,15.4,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,40.24,16.36
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,84.48,61.25
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,134.81,106.46
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,179.47,148.0
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,227.41,192.04
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,273.31,233.72
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,321.96,276.97
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,468.2,402.93
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,622.26,531.86
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,678.86,576.8
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,729.95,614.6
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,778.03,648.47
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,824.16,680.05
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,863.4,706.12
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,899.91,729.74
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,928.66,748.48
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,954.0,764.97
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,972.45,775.04
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,987.12,782.41
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,995.61,787.63
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1000.13,790.24
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,997.77,786.74
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,991.43,780.68
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,977.85,771.14
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,960.47,759.1
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,936.32,742.39
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,908.76,723.34
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,874.7,698.94
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,837.74,672.43
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,712.7,580.15
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,582.16,477.85
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,389.85,323.64
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,209.75,172.91
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,396.28,332.72
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,522.0,432.74
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,455.15,376.68
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,392.67,323.59
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,320.2,260.66
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,254.26,201.4
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,180.61,135.52
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,118.96,77.92
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,47.95,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,28.72,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,81.71,40.87
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,145.29,105.81
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,221.92,174.05
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,286.93,234.3
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,359.04,299.55
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,426.41,359.55
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,496.43,420.04
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,556.92,470.54
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,618.2,520.03
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,677.41,566.54
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,731.84,606.05
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,779.03,640.13
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,824.22,672.33
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,863.66,699.01
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,900.34,723.46
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,929.52,742.92
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,955.29,759.94
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,974.19,771.12
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,989.32,779.74
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,998.72,785.91
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,1004.16,789.51
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,999.97,785.12
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,991.82,778.23
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,978.72,769.06
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,961.83,757.41
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,936.84,740.17
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,908.57,720.72
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,874.74,698.56
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,838.05,674.19
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,799.0,646.69
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,751.99,613.03
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,699.52,575.05
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,646.01,534.2
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,584.71,484.71
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,524.17,434.66
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,460.05,381.94
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,396.47,327.72
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,323.55,264.09
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,257.01,204.16
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,182.91,137.97
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,120.72,80.52
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,49.25,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,32.49,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,92.62,50.5
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,154.93,114.22
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,228.75,181.34
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,294.75,242.86
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,367.6,309.09
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,431.66,366.53
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,498.76,424.64
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,559.98,475.05
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,619.51,522.1
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,673.15,563.06
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,725.85,601.07
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,773.18,633.84
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,818.66,664.47
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,856.24,688.47
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,891.04,710.17
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,919.83,728.65
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,945.37,744.81
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,962.75,753.93
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,976.44,760.62
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,983.98,765.32
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,987.75,767.67
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,984.32,763.95
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,985.25,763.47
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,971.85,753.94
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,954.76,742.2
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,928.3,724.86
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,905.76,710.38
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,872.15,687.42
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,835.72,662.52
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,790.28,631.58
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,743.09,599.04
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,691.19,562.55
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,638.34,522.88
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,579.38,476.32
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,518.95,427.47
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,453.24,374.67
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,390.18,321.85
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,319.23,260.18
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,254.14,201.72
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,181.69,137.58
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,120.61,81.87
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,49.89,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,31.33,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,88.98,52.05
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,147.89,110.36
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,218.54,174.55
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,282.02,233.65
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,352.28,297.49
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,415.58,353.97
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,482.4,411.54
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,541.72,460.96
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,602.08,509.55
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,654.2,550.5
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,708.47,591.06
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,754.43,623.93
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,798.61,655.09
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,837.2,681.77
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,873.36,706.47
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,902.3,725.42
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,928.06,742.07
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,947.83,754.84
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,956.14,759.55
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,964.59,765.6
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,969.32,769.16
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,967.55,766.89
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,962.03,762.17
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,949.79,754.22
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,933.95,743.85
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,918.71,734.36
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,892.55,716.93
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,859.12,693.87
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,822.9,668.64
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,781.6,639.37
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,738.13,608.14
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,687.64,570.35
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,636.05,529.7
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,579.26,483.77
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,522.46,436.6
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,459.33,384.05
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,396.72,330.07
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,328.04,268.86
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,264.33,210.31
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,191.61,144.63
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,129.94,87.88
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,53.28,3.36
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,21.16,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,56.08,33.93
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,101.74,76.36
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,154.76,123.46
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,204.12,168.15
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,258.31,216.42
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,319.17,268.98
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,380.02,320.42
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,374.16,314.88
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,366.76,306.93
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,400.23,333.38
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,433.18,358.7
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,404.48,333.61
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,380.94,312.42
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,399.74,326.36
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,418.21,339.74
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,450.39,364.92
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,482.88,390.08
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,529.34,425.95
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,576.19,461.51
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,552.26,441.66
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,527.14,421.29
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,543.06,434.29
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,558.06,446.38
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,613.66,490.64
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,652.38,521.81
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,564.25,452.12
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,466.12,374.41
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,448.42,361.78
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,430.1,348.2
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,454.02,369.67
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,482.91,394.29
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,423.34,346.81
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,357.7,294.27
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,317.3,261.42
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,279.72,230.38
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,239.8,197.62
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,201.4,165.45
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,163.53,132.79
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,127.01,100.74
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,87.09,66.17
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,47.59,32.07
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,21.79,1.42
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,16.52,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,39.69,24.19
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,71.7,53.74
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,106.56,84.68
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,142.9,116.93
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,181.55,150.72
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,217.06,181.27
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,254.5,212.81
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,384.17,321.38
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,521.59,432.5
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,478.06,393.81
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,402.66,329.96
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,437.32,357.02
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,472.26,383.32
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,454.93,367.23
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,434.04,348.53
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,510.26,408.86
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,602.58,479.33
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,617.65,489.51
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,631.61,499.33
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,536.11,424.57
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,438.75,347.25
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,414.46,328.09
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,390.06,308.52
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,243.33,193.18
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,99.23,76.14
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,66.62,49.47
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,34.42,22.9
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,154.38,122.04
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,280.86,223.99
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,391.09,315.54
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,490.16,396.08
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,315.25,255.91
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,148.98,118.33
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,133.01,105.85
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,117.2,93.16
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,100.53,79.58
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,83.93,65.82
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,67.89,52.18
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,51.88,38.38
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,36.41,24.89
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,21.34,11.65
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,10.66,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
