Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,225.3,184.41
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,214.18,175.84
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,203.14,167.16
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,143.56,118.03
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,85.88,69.31
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,85.99,69.75
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,86.17,70.13
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,75.19,60.87
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,64.24,51.51
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,53.0,41.7
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,41.81,31.77
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,31.56,22.5
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,21.33,13.14
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,12.97,5.21
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.62,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.38,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,9.59,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,26.03,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,75.65,48.24
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,136.27,100.94
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,197.28,155.78
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,271.62,222.93
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,217.29,183.15
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,125.45,105.1
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,324.22,278.11
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,542.27,460.86
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,602.35,508.75
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,662.92,556.37
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,715.56,595.66
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,770.31,633.82
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,817.02,666.99
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,861.71,698.29
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,899.12,722.92
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,933.71,745.33
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,808.47,650.71
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,657.07,529.19
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,712.62,572.93
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,781.67,624.17
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,644.86,516.71
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,490.16,393.67
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,658.4,528.44
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,809.52,643.21
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,635.56,508.35
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,452.38,363.14
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,594.05,478.88
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,712.8,572.34
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,611.77,493.63
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,515.65,418.35
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,666.95,543.17
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,774.53,627.83
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,487.36,403.3
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,200.06,163.8
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,269.04,223.96
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,312.84,261.08
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,386.35,322.45
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,423.07,349.89
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,354.92,290.35
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,291.07,233.35
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,219.93,170.09
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,157.93,114.61
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,93.36,59.57
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,40.54,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,14.02,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.31,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,30.46,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,79.98,52.25
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,140.78,104.7
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,199.29,157.57
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,266.78,218.28
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,331.91,275.25
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,401.08,332.84
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,464.85,383.16
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,531.76,432.65
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,591.32,478.96
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,651.61,524.69
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,704.48,564.53
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,756.57,602.46
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,803.01,635.62
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,847.66,667.36
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,879.05,688.43
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,911.86,710.56
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,860.45,674.51
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,790.21,622.14
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,894.79,700.28
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,989.07,764.43
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,854.49,667.76
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,701.35,551.75
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,745.74,588.99
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,801.5,632.15
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,795.26,627.76
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,786.51,622.2
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,712.88,566.3
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,630.9,503.92
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,672.54,539.01
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,696.12,559.54
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,732.51,589.28
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,754.02,607.0
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,599.14,487.06
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,456.34,373.6
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,323.01,266.24
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,204.9,168.15
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,178.62,147.02
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,153.15,125.92
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,125.92,103.03
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,96.59,77.97
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,72.04,56.62
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,48.54,36.05
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,29.14,18.48
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,10.19,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,5.24,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,13.99,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,41.62,0.98
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,94.76,60.84
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,161.4,118.17
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,224.76,175.91
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,297.84,242.37
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,363.83,302.51
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,434.55,364.96
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,499.62,420.38
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,565.48,474.58
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,625.63,522.61
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,685.83,569.1
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,739.39,607.98
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,791.61,644.18
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,837.85,675.9
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,881.83,705.46
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,918.24,727.74
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,951.54,747.45
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,972.15,758.87
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,996.67,772.9
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,1013.84,781.31
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,1027.25,787.2
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,1033.72,788.63
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,1036.3,787.43
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,902.27,693.34
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,735.02,567.98
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,724.5,561.71
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,712.28,552.63
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,850.83,656.38
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,946.66,719.25
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,911.97,694.78
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,880.68,674.39
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,836.53,645.82
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,790.15,615.49
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,737.99,581.03
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,684.55,544.4
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,624.84,500.33
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,565.21,454.92
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,501.3,404.61
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,437.7,352.81
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,368.75,295.25
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,304.01,239.13
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,232.5,177.17
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,169.59,121.65
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,102.92,65.38
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,49.3,9.71
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,16.13,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,13.76,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,38.05,6.93
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,88.49,58.96
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,150.95,112.65
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,210.83,166.75
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,281.81,230.53
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,346.14,288.35
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,415.6,349.04
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,450.15,378.99
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,481.08,404.66
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,535.15,448.11
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,589.9,490.76
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,679.29,559.92
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,773.45,629.37
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,815.35,657.87
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,858.66,687.47
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,895.26,710.85
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,929.0,731.98
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,956.99,750.81
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,981.75,767.4
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,997.62,776.37
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,1009.81,782.91
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,1017.02,787.27
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,1020.49,789.21
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,1016.21,784.49
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,1008.2,777.42
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,993.6,766.75
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,975.46,753.8
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,947.14,734.22
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,921.07,716.34
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,886.16,692.23
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,848.71,666.32
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,715.29,568.3
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,588.87,471.03
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,583.83,470.55
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,574.55,465.44
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,486.46,395.68
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,410.33,334.46
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,350.64,286.55
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,302.5,246.8
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,298.1,241.08
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,276.4,218.59
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,208.19,159.45
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,149.1,108.09
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,89.55,58.39
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,40.58,10.74
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,14.59,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,13.55,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,34.92,10.0
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,84.22,56.58
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,142.33,105.41
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,201.99,156.66
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,272.87,217.38
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,337.22,272.95
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,404.78,329.66
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,471.06,383.15
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,541.53,438.11
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,600.01,482.88
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,659.01,526.82
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,714.97,566.42
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,768.09,601.35
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,813.6,630.13
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,857.12,657.02
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,897.13,679.74
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,934.73,700.38
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,963.24,716.02
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,988.44,729.24
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,999.33,732.43
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,1014.89,738.75
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,1022.11,743.76
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1025.51,746.59
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1023.76,745.74
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1018.12,742.54
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,1004.12,736.2
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,986.44,727.44
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,961.12,713.54
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,939.85,702.18
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,905.29,681.52
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,867.9,658.85
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,822.4,629.5
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,775.07,598.48
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,723.67,563.81
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,671.13,526.83
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,612.57,482.91
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,552.71,437.0
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,487.99,387.45
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,425.32,337.69
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,356.22,280.63
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,291.85,225.77
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,222.61,166.93
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,161.94,114.67
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,98.53,62.38
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,47.35,14.88
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,15.78,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,16.61,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,48.1,17.85
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,99.66,64.72
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,163.64,118.22
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,226.77,173.67
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,299.92,237.65
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,364.11,293.98
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,432.79,352.37
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,497.67,405.46
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,563.71,457.69
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,622.41,503.31
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,681.14,547.68
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,735.14,586.37
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,788.16,623.2
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,833.55,653.58
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,870.47,677.63
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,907.5,701.62
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,941.64,723.43
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,884.03,681.94
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,797.01,616.09
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,794.12,612.18
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,788.12,605.57
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,763.5,587.09
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,749.56,576.03
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,831.14,638.26
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,900.7,690.75
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,952.9,727.25
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,983.19,748.02
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,915.52,700.28
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,835.48,643.99
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,853.88,659.54
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,859.36,665.45
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,787.78,615.19
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,721.02,568.13
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,646.3,513.07
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,575.07,459.14
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,553.81,443.83
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,523.56,420.38
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,457.19,367.04
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,395.66,316.55
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,339.72,269.39
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,284.68,221.32
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,216.99,163.11
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,157.79,111.91
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,94.77,60.33
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,45.49,16.49
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,15.93,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,10.48,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,20.53,7.94
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,47.4,32.46
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,79.83,60.02
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,111.97,87.86
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,146.03,117.12
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,180.22,146.07
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,216.28,176.1
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,297.37,242.91
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,382.85,312.29
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,410.31,332.89
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,434.6,350.5
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,512.5,411.66
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,607.27,483.99
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,567.96,449.93
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,518.43,408.31
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,540.25,423.66
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,561.16,437.93
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,582.62,453.81
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,603.51,469.26
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,578.29,448.28
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,551.25,426.1
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,543.15,419.83
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,534.32,412.99
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,528.35,408.72
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,521.82,404.07
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,683.72,532.08
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,838.58,650.12
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,760.52,590.55
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,673.48,524.91
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,632.46,494.6
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,591.59,464.01
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,597.7,471.2
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,608.07,480.94
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,605.35,481.8
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,597.69,478.25
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,563.19,451.12
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,526.39,421.62
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,462.05,370.66
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,400.33,320.46
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,334.52,265.15
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,275.14,213.74
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,208.71,156.97
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,150.98,107.5
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,92.91,59.92
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,45.66,18.56
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,16.39,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,12.26,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,25.41,11.81
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,55.47,38.2
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,88.58,66.05
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,123.41,96.04
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,160.73,127.88
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,197.23,158.56
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,235.42,189.94
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,283.57,228.77
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,334.97,269.37
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,417.71,334.71
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,500.78,398.72
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,558.37,439.97
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,607.56,474.22
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,617.23,479.14
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,633.74,488.85
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,643.54,492.9
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,650.3,494.75
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,475.86,365.55
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,282.56,217.02
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,433.46,333.07
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,589.09,445.28
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,623.64,469.67
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,671.48,503.92
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,573.03,431.76
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,474.64,358.99
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,589.85,446.72
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,700.49,527.27
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,709.48,534.92
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,726.56,548.79
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,702.42,533.36
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,676.24,516.7
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,628.75,483.01
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,571.96,442.5
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,588.87,457.39
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,589.5,459.36
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,468.01,366.86
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,358.68,282.23
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,315.61,249.51
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,273.78,216.56
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,228.68,180.19
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,185.85,144.84
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,142.33,108.5
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,99.61,72.51
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,60.79,40.69
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,26.86,11.38
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,12.59,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,7.15,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,13.91,4.67
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,33.64,22.42
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,53.81,39.99
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,79.12,61.55
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,105.33,83.61
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,131.07,105.13
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,162.53,131.09
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,190.16,153.3
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,219.07,176.24
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,244.21,195.43
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,269.22,214.12
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,327.59,259.64
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,399.33,314.11
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,476.64,372.84
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,569.93,441.39
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,609.62,467.99
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,649.46,494.62
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,780.14,589.6
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,909.38,678.86
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,931.07,689.81
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,949.96,700.22
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,861.08,637.14
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,760.64,564.8
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,784.82,582.4
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,795.36,589.78
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,698.76,521.82
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,602.85,453.32
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,453.88,345.56
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,285.55,218.55
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,273.62,210.42
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,261.76,201.71
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,283.3,219.06
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,293.71,227.8
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,417.6,327.17
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,514.11,401.91
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,414.65,325.35
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,326.18,256.9
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,284.7,225.1
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,245.48,194.22
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,206.62,162.71
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,169.06,131.62
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,128.62,98.18
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,91.37,67.1
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,58.27,39.67
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,27.49,12.62
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,12.98,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,13.94,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,29.34,15.93
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,59.04,41.44
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,91.19,68.66
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,124.18,96.99
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,159.49,126.99
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,157.07,126.02
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,148.9,119.31
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,128.46,101.98
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,107.29,83.92
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,96.92,75.15
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,86.74,66.56
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,136.37,106.81
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,187.2,147.09
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,198.93,156.03
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,210.8,165.13
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,216.37,169.24
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,221.96,173.4
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,234.53,183.11
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,247.17,192.84
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,234.8,182.69
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,222.42,172.63
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,274.59,213.49
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,341.26,264.75
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,189.65,147.09
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,57.83,41.51
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,130.97,100.75
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,206.32,160.64
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,124.04,95.01
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,44.72,30.89
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,156.06,121.22
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,271.97,212.77
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,410.42,323.25
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,527.17,413.43
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,599.93,471.92
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,646.07,508.93
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,588.69,464.66
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,531.75,420.44
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,470.2,371.93
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,410.67,323.67
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,348.59,271.61
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,289.39,220.63
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,222.77,164.81
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,164.14,115.01
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,104.85,66.39
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,57.15,26.71
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,18.82,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
