Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,23.66,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,68.99,36.71
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,120.77,78.71
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,186.12,133.08
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,246.29,185.73
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,313.18,243.18
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,375.7,295.98
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,442.02,349.97
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,412.99,328.13
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,345.9,274.51
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,314.51,248.77
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,265.77,208.45
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,312.02,244.07
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,360.07,280.1
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,508.83,394.22
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,647.14,496.22
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,651.75,496.21
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,652.91,494.78
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,644.59,487.43
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,620.32,469.08
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,607.81,459.41
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,593.73,448.54
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,647.39,488.56
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,714.38,536.61
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,860.8,645.04
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,988.77,731.33
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,973.89,720.62
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,955.57,709.2
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,928.28,691.9
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,898.17,672.77
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,662.76,507.38
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,412.36,317.73
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,311.36,242.0
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,207.01,160.65
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,454.67,361.08
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,638.89,500.52
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,576.3,451.14
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,515.89,404.61
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,453.83,356.99
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,391.37,307.74
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,325.31,254.54
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,265.22,204.83
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,201.65,151.88
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,146.25,105.42
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,91.11,60.7
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,45.5,23.6
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,17.8,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,26.75,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,77.72,42.88
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,131.12,86.94
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,197.63,143.78
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,260.17,199.32
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,330.19,260.3
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,394.0,315.66
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,461.72,372.31
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,524.78,423.62
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,589.4,474.45
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,647.02,517.82
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,700.27,555.76
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,752.84,591.2
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,804.04,624.97
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,847.8,653.84
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,889.07,680.68
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,925.29,702.44
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,958.45,721.88
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,984.61,736.01
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,1007.17,747.65
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,1023.11,755.42
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1035.16,760.75
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,835.91,625.72
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,594.84,447.24
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,833.42,627.16
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,1029.59,757.04
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,1014.23,745.36
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,995.1,733.6
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,968.96,717.34
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,939.54,698.98
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,905.7,677.17
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,868.96,653.37
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,823.31,623.78
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,780.83,596.12
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,729.75,561.34
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,677.38,525.13
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,617.83,481.42
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,558.63,436.79
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,495.05,387.75
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,433.84,338.94
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,367.01,284.49
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,304.18,231.56
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,236.21,174.4
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,175.81,122.68
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,113.04,71.2
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,63.45,31.2
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,20.48,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,23.35,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,58.83,35.33
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,107.65,74.88
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,165.38,123.1
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,219.54,170.21
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,279.43,221.62
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,338.02,271.11
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,401.14,323.04
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,459.41,369.83
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,520.13,417.25
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,578.5,461.53
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,634.33,502.87
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,688.06,540.92
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,742.06,578.22
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,785.16,607.01
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,826.65,633.98
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,863.79,657.9
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,898.83,680.21
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,925.21,696.2
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,948.66,710.23
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,962.47,717.8
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,979.2,727.47
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,987.44,732.96
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,992.18,736.31
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,1002.17,743.35
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,1007.75,747.55
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,922.77,690.58
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,827.3,622.43
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,828.51,625.81
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,828.99,628.0
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,815.82,621.36
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,797.55,610.93
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,760.72,585.63
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,721.1,557.91
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,666.04,518.51
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,610.96,478.41
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,576.01,453.32
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,535.39,422.84
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,472.92,374.39
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,413.82,327.24
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,351.55,275.8
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,292.43,225.45
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,227.67,170.56
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,169.97,120.95
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,108.76,70.31
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,60.75,31.42
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,20.81,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,29.97,0.93
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,85.27,49.17
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,140.13,94.52
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,207.72,152.62
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,270.11,208.46
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,338.67,268.24
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,403.7,322.63
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,471.49,376.47
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,533.64,423.55
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,596.76,468.87
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,654.87,510.9
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,712.61,550.81
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,765.49,584.99
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,811.7,614.05
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,856.31,644.56
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,898.53,673.15
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,934.45,697.32
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,967.31,719.34
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,993.55,737.18
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,1016.26,752.83
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,1031.96,764.57
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1043.8,773.9
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,1049.08,778.05
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,1050.42,779.81
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,1046.21,778.07
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1038.06,773.89
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,1022.69,764.17
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,1003.59,752.12
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,976.84,734.03
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,946.85,713.83
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,911.97,692.26
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,874.21,668.56
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,835.57,643.12
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,788.87,611.73
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,736.76,575.11
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,683.42,536.89
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,624.23,492.29
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,565.26,446.8
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,501.94,398.02
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,439.21,348.03
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,370.42,291.1
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,306.24,236.4
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,238.13,178.55
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,177.66,126.3
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,113.58,73.6
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,63.7,34.0
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,21.59,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,31.79,5.45
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,88.02,52.33
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,143.36,98.21
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,211.18,156.73
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,275.24,213.94
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,346.39,276.16
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,411.85,331.56
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,479.94,386.68
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,542.38,435.3
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,605.57,482.38
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,634.97,504.33
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,656.71,520.09
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,738.24,578.17
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,826.0,637.15
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,864.92,662.27
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,906.69,689.71
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,944.4,712.86
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,979.27,733.97
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,1005.17,749.85
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,1027.49,763.49
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,1043.52,772.38
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1055.69,778.94
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,1060.97,782.68
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,1062.24,784.07
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1058.36,782.3
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1050.46,778.11
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1035.82,768.44
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1017.36,756.47
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,992.68,739.14
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,964.47,719.67
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,929.8,698.07
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,892.12,674.39
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,848.66,645.38
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,802.87,614.63
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,755.51,582.05
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,701.85,544.71
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,642.44,501.08
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,582.79,456.12
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,518.12,406.85
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,454.82,356.88
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,385.86,300.25
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,320.39,244.78
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,250.98,185.99
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,188.94,132.45
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,122.59,78.15
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,70.43,37.13
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,23.51,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,11.12,0.71
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,22.27,12.97
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,45.41,33.31
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,68.9,53.93
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,96.86,77.83
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,130.04,106.14
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,124.42,101.43
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,120.23,97.6
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,115.98,93.54
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,111.88,89.62
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,68.9,53.13
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,26.96,17.39
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,26.97,17.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,26.98,17.23
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,72.71,55.6
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,119.28,94.05
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,87.25,67.38
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,55.95,41.3
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,87.31,67.31
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,119.36,93.57
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,121.3,94.85
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,123.24,96.19
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,129.03,100.85
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,134.82,105.52
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,121.32,94.54
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,107.88,83.64
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,104.51,80.96
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,101.14,78.27
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,100.64,77.95
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,100.13,77.63
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,97.72,75.93
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,95.31,74.23
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,108.21,85.09
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,121.23,96.07
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,161.46,130.03
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,201.84,164.02
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,138.05,111.41
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,76.36,59.69
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,67.47,52.47
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,58.59,45.12
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,49.26,37.18
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,39.93,29.14
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,31.09,21.46
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,22.25,13.68
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.82,7.05
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.4,0.35
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.7,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,11.58,2.06
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,23.2,14.34
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,40.04,29.72
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,57.09,45.21
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,75.68,61.77
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,94.37,78.08
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,59.52,47.25
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,25.99,17.47
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,48.81,37.49
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,71.69,57.23
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,171.23,143.04
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,273.99,228.96
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,287.71,238.87
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,301.15,248.71
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,243.75,200.76
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,195.7,160.29
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,183.58,149.8
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,171.49,139.31
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,152.14,123.05
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,132.84,106.82
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,153.21,123.61
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,173.73,140.31
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,164.97,132.96
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,156.2,125.69
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,146.45,117.6
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,136.73,109.53
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,154.64,124.53
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,172.57,139.45
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,189.56,153.52
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,206.59,167.6
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,194.22,157.57
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,181.95,147.71
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,130.48,105.23
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,80.17,63.07
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,130.99,106.62
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,182.89,150.62
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,176.32,145.43
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,169.65,140.29
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,149.63,123.71
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,130.16,107.47
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,110.28,90.7
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,90.6,73.85
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,71.44,57.25
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,52.38,40.41
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,35.36,25.07
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,18.55,9.73
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,9.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,36.87,15.17
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,97.71,63.13
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,152.96,110.55
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,219.9,170.42
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,285.65,230.81
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,359.35,297.49
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,425.66,356.87
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,495.34,417.27
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,561.3,472.98
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,630.47,529.61
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,689.93,577.18
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,748.83,622.09
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,804.62,661.63
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,853.98,695.63
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,898.18,724.9
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,939.71,751.78
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,976.21,775.3
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,1009.43,796.28
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,1035.27,813.43
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1057.37,828.05
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,1072.2,836.16
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,1083.0,841.64
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,1088.7,845.28
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1090.3,846.3
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,1086.07,842.3
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1077.73,835.67
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,1062.1,825.33
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,1042.57,812.38
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,1016.99,795.39
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,987.72,775.87
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,951.69,751.18
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,912.61,724.26
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,868.52,693.57
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,821.98,660.85
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,769.4,624.23
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,719.03,588.76
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,658.14,541.33
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,597.05,492.31
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,531.27,438.37
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,466.77,383.85
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,396.99,322.98
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,331.3,264.03
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,260.89,201.44
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,197.55,144.2
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,131.24,87.16
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,77.95,43.73
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,25.85,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,12.34,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,47.86,22.47
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,103.27,65.88
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,159.55,114.07
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,227.21,174.03
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,292.53,232.63
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,365.07,295.89
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,430.14,352.24
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,498.5,409.32
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,562.72,461.3
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,628.22,512.55
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,687.12,557.88
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,745.36,600.35
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,793.57,633.89
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,844.09,668.81
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,888.44,699.51
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,930.16,728.22
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,965.68,751.45
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,997.98,772.38
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,1024.5,790.39
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1047.36,806.0
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,1063.92,815.9
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,1076.54,823.24
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,1082.09,827.1
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1083.56,828.39
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1078.96,824.19
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1070.29,817.43
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,1054.63,807.24
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1035.1,794.55
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,1008.54,777.42
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,978.5,757.89
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,942.76,734.02
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,904.02,707.92
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,858.27,676.83
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,810.46,644.1
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,762.32,609.82
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,707.95,570.62
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,647.04,523.76
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,586.24,475.77
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,521.09,423.43
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,457.36,370.61
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,389.03,312.58
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,323.95,255.58
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,255.13,195.07
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,193.24,139.8
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,128.21,84.3
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,75.72,42.07
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,25.33,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,10.89,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,45.86,23.79
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,95.33,63.2
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,148.49,108.14
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,212.19,163.87
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,277.5,221.81
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,349.73,285.03
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,413.75,340.01
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,481.31,396.06
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,546.53,448.62
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,614.34,501.52
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,672.68,546.22
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,728.54,588.02
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,782.8,626.3
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,836.15,663.14
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,880.46,692.61
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,922.35,720.09
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,960.13,744.83
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,987.37,762.09
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,1013.41,778.16
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1035.96,791.81
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,1053.59,802.15
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,1067.52,810.07
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,1072.84,813.4
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,1074.2,814.25
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,1071.3,812.85
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,1064.37,808.88
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,1048.86,798.73
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,1029.56,786.14
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,1004.89,769.94
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,976.64,751.3
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,940.61,726.82
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,901.63,700.24
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,857.73,670.33
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,816.38,642.03
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,763.43,605.33
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,709.12,567.03
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,648.61,520.24
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,588.16,472.48
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,523.06,420.64
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,459.96,368.86
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,389.65,309.92
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,323.79,253.02
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,254.56,192.96
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,192.36,138.17
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,127.51,83.67
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,75.71,42.73
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,26.11,1.96
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
