Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,14.3,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,47.4,25.79
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,99.49,64.92
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,152.3,109.07
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,215.6,163.8
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,278.66,219.38
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,346.62,278.24
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,357.46,290.58
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,349.67,285.47
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,467.1,380.48
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,602.07,486.12
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,659.31,529.65
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,714.19,570.99
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,767.37,608.2
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,819.63,643.95
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,863.4,674.6
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,904.87,703.5
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,941.19,727.24
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,974.68,748.89
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,899.84,695.1
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,803.98,620.09
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,740.23,571.32
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,671.1,517.76
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,875.57,676.0
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,1042.93,794.27
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,1040.16,789.83
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,1024.4,777.73
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,1008.11,767.01
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,988.34,753.98
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,961.19,735.89
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,931.08,715.77
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,895.54,692.83
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,857.48,667.94
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,816.38,639.64
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,769.83,607.12
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,717.99,570.33
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,665.39,531.57
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,607.47,486.94
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,549.82,441.54
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,486.26,391.08
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,424.92,341.0
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,361.89,287.76
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,301.83,235.67
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,235.73,178.81
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,175.62,126.82
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,116.02,77.41
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,68.49,40.28
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,25.42,3.96
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,5.24,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,10.2,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,33.76,19.68
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,63.03,44.13
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,97.54,72.99
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,136.04,105.52
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,175.2,138.5
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,222.84,178.2
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,270.18,217.08
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,320.4,257.46
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,275.71,220.73
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,217.76,172.23
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,237.78,187.79
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,257.92,203.13
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,319.23,251.09
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,383.14,300.09
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,323.59,252.89
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,252.85,196.82
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,327.99,254.77
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,395.65,305.33
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,545.42,419.62
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,699.85,532.58
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,708.86,538.1
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,716.46,543.66
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,726.03,550.73
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,734.21,556.87
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,772.84,586.05
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,820.73,620.92
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,804.19,609.16
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,785.8,596.58
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,768.99,585.89
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,750.0,573.6
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,697.7,536.31
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,656.38,506.5
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,619.54,480.4
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,581.96,453.42
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,525.34,411.86
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,470.96,371.37
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,463.73,367.52
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,455.77,361.95
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,408.84,325.1
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,361.25,286.84
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,304.04,239.53
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,247.98,192.7
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,194.31,148.15
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,145.66,107.18
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,98.03,67.77
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,57.77,35.54
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,23.39,5.23
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,9.05,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,17.43,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,50.27,29.62
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,102.37,69.14
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,154.41,113.2
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,216.12,167.02
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,274.77,219.2
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,342.1,277.86
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,403.32,330.24
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,467.88,383.7
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,403.26,330.8
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,313.91,255.14
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,354.61,287.08
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,396.58,318.97
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,402.82,321.71
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,397.11,315.3
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,418.55,330.21
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,439.67,344.48
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,384.0,300.01
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,314.96,245.38
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,524.81,408.05
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,729.54,555.92
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,732.97,555.35
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,734.64,555.43
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,675.68,511.78
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,628.49,476.34
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,614.02,465.65
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,598.82,454.2
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,566.24,430.48
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,533.59,406.72
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,493.48,377.94
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,466.05,358.13
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,404.59,313.05
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,344.83,268.55
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,278.43,218.09
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,207.16,162.64
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,164.22,129.25
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,122.13,95.72
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,90.53,70.13
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,59.55,44.61
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,58.14,43.71
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,56.73,42.77
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,48.33,35.76
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,39.93,28.68
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,32.02,21.95
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,24.11,15.11
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,16.68,8.56
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,9.26,2.01
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,4.62,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.7,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,6.48,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,9.72,2.78
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,12.97,5.65
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,16.68,8.88
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,20.41,12.05
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,51.6,38.81
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,83.03,65.31
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,87.25,68.46
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,91.49,71.63
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,72.19,55.29
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,53.07,39.15
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,124.26,98.05
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,197.75,157.07
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,211.52,167.57
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,225.41,178.29
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,221.25,174.69
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,217.07,171.17
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,226.11,178.12
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,235.16,185.02
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,242.24,190.04
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,249.29,195.04
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,239.93,187.78
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,230.54,180.55
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,230.99,181.06
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,231.39,181.54
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,230.27,180.84
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,229.11,180.14
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,192.21,150.98
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,155.76,121.93
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,132.1,103.2
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,108.66,84.42
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,97.67,75.6
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,86.73,66.76
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,71.75,54.51
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,56.79,42.19
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,57.23,42.72
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,57.69,43.25
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,66.07,50.58
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,74.51,58.01
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,64.2,49.41
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,53.92,40.76
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,43.2,31.65
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,32.49,22.38
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,23.65,14.56
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,14.83,6.69
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,7.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,9.05,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,24.27,1.98
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,63.85,34.17
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,119.62,76.3
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,124.56,91.82
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,101.71,80.55
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,128.27,103.05
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,155.98,126.13
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,244.87,199.39
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,350.23,285.29
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,486.54,395.22
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,637.18,513.37
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,692.81,555.86
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,750.66,597.42
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,804.79,634.38
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,857.49,669.73
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,902.32,699.99
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,944.49,728.16
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,980.5,751.85
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,1013.23,773.23
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,1039.56,789.82
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1062.16,804.02
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1077.51,812.19
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1088.82,817.79
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1094.42,821.27
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1095.9,822.19
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,1089.85,818.27
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1079.75,811.83
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,1064.03,801.1
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,1044.42,787.91
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,1018.2,771.03
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,988.46,751.8
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,952.96,729.67
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,914.38,705.27
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,869.95,675.21
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,823.1,643.22
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,770.62,607.54
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,720.13,572.85
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,660.62,527.85
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,600.7,481.17
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,535.6,429.47
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,471.59,377.04
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,403.52,319.91
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,338.51,263.54
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,269.14,203.22
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,206.12,147.4
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,140.75,91.62
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,86.64,48.37
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,28.73,8.27
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,10.48,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,29.49,6.7
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,72.21,40.79
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,130.48,86.19
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,189.12,137.64
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,257.09,198.73
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,321.59,257.24
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,390.86,318.36
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,455.94,374.64
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,522.96,430.57
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,584.76,480.43
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,646.75,528.71
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,704.24,572.71
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,760.95,613.67
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,812.25,648.12
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,861.59,680.5
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,898.83,703.36
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,938.9,727.9
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,972.95,747.82
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,1003.77,765.27
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,1028.71,780.0
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1050.05,792.29
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1065.67,799.28
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1077.46,803.79
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,1081.8,805.01
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1082.18,803.82
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1077.93,799.0
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1069.7,791.8
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,1053.22,780.22
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,1032.98,766.4
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,1008.02,749.63
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,979.52,730.66
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,944.63,707.52
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,906.74,682.43
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,862.85,653.91
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,821.34,626.85
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,768.26,591.47
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,713.76,554.51
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,655.04,511.86
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,595.92,467.7
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,531.1,418.29
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,467.49,368.09
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,400.32,312.8
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,335.98,258.09
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,266.94,199.43
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,204.26,145.03
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,139.81,91.1
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,86.63,49.18
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,36.58,13.5
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,9.53,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,11.44,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,30.44,9.61
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,73.05,42.58
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,130.68,87.54
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,188.39,137.8
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,255.33,197.08
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,319.28,254.05
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,388.75,314.03
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,452.99,368.88
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,519.15,423.43
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,581.64,472.69
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,644.84,520.76
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,701.48,562.91
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,757.26,601.95
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,807.0,635.26
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,854.71,666.64
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,891.76,691.06
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,931.56,717.31
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,963.44,736.93
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,991.87,754.17
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,1015.38,769.07
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,1035.34,781.67
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,1047.41,788.08
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,1055.59,792.08
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,1059.22,794.72
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,1059.01,794.98
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,1050.17,788.17
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1037.62,779.1
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1020.75,768.32
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1008.85,761.04
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,977.47,740.97
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,943.36,719.1
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,907.02,696.55
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,868.15,671.99
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,819.64,639.05
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,773.27,607.34
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,717.07,568.59
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,659.38,527.1
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,562.62,451.82
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,473.01,380.88
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,417.54,336.87
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,365.32,294.42
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,310.14,248.44
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,257.49,203.63
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,219.34,169.43
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,177.86,130.9
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,119.71,82.36
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,72.38,44.95
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,31.32,13.77
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,9.05,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,17.64,6.31
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,39.25,26.66
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,62.64,46.7
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,90.4,70.4
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,120.2,95.76
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,150.79,121.55
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,183.31,148.66
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,187.24,151.75
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,187.92,151.62
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,214.63,172.85
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,241.94,194.27
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,318.88,256.18
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,409.27,327.36
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,486.38,387.72
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,578.52,458.35
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,523.31,412.39
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,459.94,360.2
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,515.89,402.29
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,561.94,436.17
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,669.65,518.46
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,768.35,592.36
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,574.32,444.54
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,375.48,289.08
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,358.99,276.74
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,329.93,254.44
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,382.14,294.61
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,421.79,324.82
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,437.23,336.67
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,452.12,348.14
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,406.65,313.6
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,361.86,279.52
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,354.46,274.69
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,346.79,269.67
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,474.22,371.64
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,587.83,459.23
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,457.84,359.75
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,340.28,268.19
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,242.26,191.46
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,146.33,114.47
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,128.52,100.73
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,110.79,86.73
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,95.55,74.42
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,80.37,61.99
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,65.27,49.52
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,50.23,36.86
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,36.7,25.18
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,23.2,13.46
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,12.98,3.74
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.86,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,5.24,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,10.19,1.5
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,23.2,13.36
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,36.23,24.63
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,51.65,37.87
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,67.16,51.03
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,84.18,65.26
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,101.29,79.35
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,97.34,75.81
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,93.44,72.31
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,254.98,205.76
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,432.93,347.68
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,327.23,261.47
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,201.41,157.66
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,380.87,301.82
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,567.32,445.46
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,597.44,467.02
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,627.36,488.72
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,651.07,504.44
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,673.67,519.21
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,406.01,316.75
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,132.74,100.18
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,134.23,101.54
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,135.71,102.68
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,475.9,371.43
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,794.85,606.52
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,715.94,545.54
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,624.2,476.68
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,475.68,366.21
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,330.76,255.0
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,362.92,280.4
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,382.72,295.97
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,339.38,262.79
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,287.49,222.96
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,262.45,203.86
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,237.73,184.89
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,213.96,166.89
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,190.6,149.03
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,183.48,143.83
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,176.21,138.46
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,153.28,120.31
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,131.03,102.6
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,113.78,88.83
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,96.6,74.91
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,78.54,60.16
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,60.59,45.19
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,44.64,31.56
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,28.79,17.91
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,16.7,6.59
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,7.15,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,13.91,4.76
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,27.39,17.32
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,40.9,29.23
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,57.28,43.52
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,73.77,57.71
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,98.08,78.26
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,122.74,98.81
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,98.03,77.75
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,73.55,56.91
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,180.05,145.69
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,291.3,235.26
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,505.78,410.32
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,732.91,586.05
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,667.29,529.8
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,571.01,450.61
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,538.39,423.98
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,510.12,399.78
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,755.8,592.82
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,989.39,759.28
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,1015.06,775.33
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,1037.26,791.23
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,1055.99,803.81
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1071.06,813.99
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1076.1,818.55
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1077.17,820.58
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,1074.98,820.51
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1068.72,817.75
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,1052.78,807.96
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,1033.01,795.6
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,906.9,707.73
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,768.95,602.89
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,854.79,674.97
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,908.41,716.27
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,864.97,685.7
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,819.0,653.47
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,767.42,617.29
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,714.22,579.39
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,656.99,534.85
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,601.18,489.77
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,537.6,438.03
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,474.8,385.35
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,407.57,327.53
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,343.06,270.3
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,274.9,209.22
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,211.95,152.14
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,146.51,95.63
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,91.99,51.82
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,40.6,16.96
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,12.39,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
