Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,44.99,20.83
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,91.3,54.04
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,152.68,103.93
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,213.47,159.35
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,282.24,223.1
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,347.82,284.01
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,417.38,346.9
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,482.83,404.27
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,550.01,460.95
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,612.27,511.81
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,674.75,561.04
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,728.6,601.4
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,784.02,639.89
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,834.66,673.95
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,883.21,705.77
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,925.44,732.42
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,964.78,756.58
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,998.19,776.23
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,1028.18,793.27
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,1052.12,805.46
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1072.26,814.93
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,1086.52,821.63
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1096.74,825.78
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1100.34,827.23
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1099.83,826.18
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1094.6,820.71
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,1085.26,812.76
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1067.98,801.29
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,1046.81,787.46
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,1020.47,769.54
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,990.56,749.34
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,954.48,725.81
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,915.33,700.15
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,870.44,669.68
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,823.2,637.38
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,771.47,602.31
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,718.14,565.65
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,658.66,521.98
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,601.14,477.96
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,536.45,427.54
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,472.73,376.18
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,405.63,320.02
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,341.46,264.56
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,273.26,205.75
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,211.03,150.87
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,146.51,95.94
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,92.43,52.67
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,41.74,18.18
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.05,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,45.41,20.73
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,91.42,53.06
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,151.5,101.28
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,210.61,154.05
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,277.81,214.74
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,342.6,272.95
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,411.72,333.07
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,475.93,387.63
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,541.84,441.59
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,602.98,490.02
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,661.62,535.05
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,717.68,576.71
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,772.57,615.08
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,822.46,649.24
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,870.21,681.47
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,911.92,708.32
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,950.79,732.89
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,983.85,753.61
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,1013.51,771.92
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,1038.12,787.83
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,1058.99,801.28
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1072.52,808.74
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1082.06,813.66
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1085.52,815.78
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1084.93,815.35
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1078.26,811.49
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1067.58,805.09
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1051.0,794.35
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1030.61,781.14
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,1002.84,761.85
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,971.72,740.31
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,935.83,717.93
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,896.99,693.28
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,850.72,661.72
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,802.61,628.57
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,750.77,591.83
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,700.88,556.19
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,639.1,508.77
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,578.04,460.88
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,514.75,411.0
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,452.78,360.58
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,383.82,303.2
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,319.66,248.31
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,254.71,191.93
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,196.01,140.43
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,133.62,88.65
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,82.43,48.96
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,38.14,18.09
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,10.2,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.72,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,49.96,26.05
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,96.22,59.31
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,157.74,109.63
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,218.15,164.88
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,286.49,228.34
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,351.71,289.05
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,421.08,351.87
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,486.59,410.38
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,554.04,468.73
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,616.09,519.99
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,678.01,569.4
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,735.8,613.8
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,792.62,654.29
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,843.6,689.16
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,887.04,717.72
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,930.07,746.86
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,970.39,773.61
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,1004.54,794.63
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1035.36,813.1
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,1060.21,828.72
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1081.36,841.78
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1095.71,848.63
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1106.12,852.86
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1110.49,854.65
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1110.83,853.87
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1106.46,849.01
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1098.0,841.59
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1081.21,829.76
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,1060.57,815.5
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,1034.48,796.2
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,1004.71,774.55
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,968.61,750.04
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,929.46,723.4
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,885.05,693.41
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,838.1,661.39
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,784.79,625.21
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,733.26,589.83
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,673.79,544.76
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,613.73,497.97
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,548.29,445.94
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,483.84,392.95
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,415.88,334.79
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,350.42,277.02
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,281.22,216.08
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,217.75,159.07
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,151.98,101.95
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,96.78,57.02
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,44.7,21.24
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,12.85,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.6,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,51.05,26.08
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,97.85,60.25
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,157.65,110.02
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,217.13,164.2
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,284.14,225.74
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,347.86,284.08
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,415.16,343.71
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,479.03,399.04
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,544.65,453.87
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,605.96,503.47
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,667.6,551.71
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,723.97,594.33
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,775.28,630.14
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,825.09,663.09
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,873.0,694.03
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,914.96,721.5
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,954.16,746.77
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,985.99,767.11
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,1014.31,785.01
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,1037.83,800.65
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,1057.69,813.9
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,1069.08,819.98
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,1076.44,823.51
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,1032.98,794.0
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,967.46,747.46
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,898.67,696.07
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,829.68,643.84
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,853.4,663.33
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,873.09,679.26
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,931.62,725.84
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,971.1,754.33
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,883.63,693.02
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,794.81,628.52
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,638.66,509.09
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,483.93,387.15
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,388.52,313.03
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,292.01,236.02
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,391.22,319.82
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,463.06,378.26
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,353.87,289.65
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,261.19,213.9
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,223.79,183.27
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,188.63,153.9
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,152.77,123.44
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,118.59,93.96
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,84.72,64.83
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,55.37,39.76
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,31.53,19.24
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,11.13,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,5.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,16.45,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,46.23,26.71
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,87.77,54.39
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,151.32,103.31
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,209.12,154.55
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,274.85,213.71
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,295.3,238.38
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,294.82,242.14
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,410.72,338.68
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,544.23,448.31
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,606.02,497.81
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,665.51,544.24
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,721.16,586.5
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,775.65,625.58
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,824.44,658.89
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,871.13,690.19
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,912.03,718.61
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,950.06,744.88
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,740.64,587.4
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,466.19,366.45
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,615.49,485.16
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,769.38,602.55
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,767.58,599.23
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,763.83,595.26
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,683.02,533.53
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,613.25,479.13
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,854.92,672.76
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,1054.44,819.83
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,1038.14,807.95
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,1018.2,794.73
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,936.4,735.68
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,840.62,662.38
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,800.22,633.24
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,758.49,602.62
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,751.81,600.25
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,735.86,590.54
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,721.04,582.0
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,696.07,565.1
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,637.1,518.41
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,579.34,471.77
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,484.01,394.56
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,396.33,322.41
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,339.41,273.66
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,286.65,227.6
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,230.49,178.58
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,178.39,132.62
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,135.54,93.04
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,92.68,55.18
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,44.57,22.34
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,14.21,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,14.04,0.91
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,56.08,28.87
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,104.1,63.16
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,165.61,113.49
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,226.3,168.41
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,294.15,230.34
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,360.0,290.06
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,429.51,351.34
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,494.39,406.77
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,560.83,461.38
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,622.73,510.5
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,682.18,556.07
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,738.47,597.8
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,793.49,636.31
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,843.74,669.81
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,891.94,701.3
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,933.6,729.05
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,972.31,754.56
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,1005.86,775.41
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,1036.02,793.87
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,1059.75,809.43
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,1079.64,822.54
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1093.53,830.2
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1103.37,835.32
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,870.0,672.38
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,591.53,458.72
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,545.44,425.07
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,511.8,399.02
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,535.04,417.77
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,568.74,443.86
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,725.27,567.89
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,871.6,679.34
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,631.65,499.35
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,402.11,318.93
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,321.67,256.86
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,237.15,189.59
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,187.07,149.5
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,138.12,109.67
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,101.38,79.62
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,65.17,49.57
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,118.36,94.78
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,171.09,139.18
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,148.73,120.9
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,126.89,102.92
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,191.93,150.89
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,211.39,153.85
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,148.84,99.27
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,95.53,55.87
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,45.53,22.03
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,17.53,4.62
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,40.34,26.23
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,69.96,51.07
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,103.54,80.07
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,137.79,110.57
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,174.98,143.85
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,211.5,176.38
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,248.46,208.63
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,393.99,333.22
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,569.8,482.62
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,633.28,536.62
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,694.54,587.95
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,700.47,590.59
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,687.24,577.21
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,795.8,664.66
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,910.74,751.86
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,953.42,782.3
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,993.1,810.59
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,1026.36,832.37
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,1056.03,851.37
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,1080.0,867.71
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1100.06,881.26
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,850.08,690.35
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,542.34,437.21
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,668.32,539.88
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,793.42,638.01
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,969.21,780.14
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1108.71,881.47
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1091.83,868.52
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,1070.99,853.81
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,1044.02,834.76
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,1013.47,813.18
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,977.05,786.96
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,937.48,758.4
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,892.22,725.82
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,844.56,691.23
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,791.7,653.33
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,737.17,613.63
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,679.51,567.43
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,618.44,517.15
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,553.66,463.17
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,489.69,408.23
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,420.28,346.59
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,353.77,285.99
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,284.86,222.87
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,221.44,164.2
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,156.52,106.58
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,101.49,60.98
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,49.2,24.98
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.26,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,15.1,4.67
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,61.41,32.11
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,111.11,69.23
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,172.24,121.37
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,232.78,176.95
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,300.48,238.82
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,364.5,296.48
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,431.6,354.51
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,495.11,406.87
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,559.96,457.31
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,619.36,501.18
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,678.22,542.22
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,730.67,577.62
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,784.56,611.4
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,830.69,638.89
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,874.15,664.07
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,914.64,690.98
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,952.33,716.12
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,981.15,735.45
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,1006.17,752.41
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,1028.41,767.92
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,1047.06,781.22
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,1056.75,788.44
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,1062.49,793.21
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,1065.27,795.73
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,1064.27,795.97
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,1056.51,791.38
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,1045.07,784.49
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,940.84,716.28
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,820.15,629.25
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,817.2,629.33
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,810.73,625.68
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,818.52,634.6
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,818.28,637.64
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,808.56,632.94
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,788.33,620.31
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,736.85,584.69
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,685.84,547.5
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,628.63,504.64
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,571.27,460.46
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,494.18,400.01
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,421.47,341.35
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,359.33,289.02
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,300.96,238.87
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,249.65,193.25
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,200.18,147.93
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,141.43,97.56
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,90.73,56.51
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,45.56,24.94
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,16.55,0.71
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,10.01,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,16.71,5.9
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,33.24,22.64
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,54.31,41.29
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,76.38,60.65
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,101.59,82.31
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,127.71,104.54
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,165.41,136.21
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,206.25,170.25
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,219.92,181.19
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,231.57,190.03
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,223.59,182.48
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,208.73,169.21
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,350.7,285.79
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,491.71,397.52
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,487.4,390.61
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,478.8,380.83
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,434.14,344.3
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,395.27,312.02
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,684.88,543.39
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,959.41,745.67
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,982.77,758.55
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,1002.99,770.92
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,1019.71,780.91
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,1033.09,788.68
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,849.42,654.77
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,636.85,490.31
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,844.89,652.49
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,1020.92,778.73
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,931.16,714.51
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,833.98,640.92
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,785.02,605.34
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,728.14,563.59
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,700.3,544.34
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,671.05,523.76
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,666.09,522.39
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,648.15,511.23
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,642.59,509.44
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,631.2,502.54
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,571.82,456.59
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,513.7,410.94
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,439.97,352.27
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,376.14,300.56
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,320.25,254.66
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,266.03,209.44
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,214.34,165.65
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,166.99,125.2
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,119.58,85.41
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,78.54,52.3
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,42.42,25.59
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,17.55,2.37
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,9.53,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,21.24,9.46
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,38.06,25.86
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,61.62,45.8
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,87.45,67.69
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,115.09,91.1
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,144.79,116.17
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,144.88,116.69
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,138.76,111.37
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,127.11,101.37
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,115.12,91.08
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,124.16,98.06
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,133.23,104.96
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,210.51,167.57
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,297.82,236.38
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,195.82,154.69
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,91.53,69.88
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,100.56,77.25
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,109.62,84.47
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,112.04,86.14
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,114.47,87.83
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,172.03,134.03
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,230.41,180.08
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,178.06,138.47
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,126.06,96.86
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,161.25,125.23
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,196.63,153.41
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,221.39,172.64
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,246.17,191.78
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,369.93,288.31
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,485.6,375.66
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,509.77,394.44
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,542.57,419.85
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,294.71,231.83
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,50.35,35.71
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,109.32,84.08
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,169.18,132.48
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,457.39,369.1
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,685.68,543.64
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,425.66,341.07
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,184.91,146.0
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,351.84,284.07
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,460.03,366.55
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,398.38,313.51
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,338.22,261.13
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,273.42,205.14
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,213.64,152.55
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,151.81,99.89
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,98.73,57.37
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,48.67,24.05
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,16.85,3.41
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,25.27,11.34
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,67.51,37.26
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,116.59,73.97
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,177.14,125.07
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,236.85,179.33
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,303.1,239.65
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,366.71,296.99
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,434.29,356.06
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,497.35,410.03
