Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,561.88,463.35
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,622.71,512.19
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,683.54,559.55
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,739.28,600.87
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,789.95,636.07
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,836.51,666.76
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,880.48,694.97
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,921.6,719.59
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,959.96,741.5
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,990.09,756.97
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,1016.65,769.42
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,1039.83,783.39
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,1059.42,795.0
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,1071.85,800.47
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1080.43,803.55
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1084.12,805.09
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1083.93,804.28
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,1074.91,796.42
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1062.14,786.39
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,1004.47,747.32
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,943.91,706.24
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,892.7,670.57
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,840.03,633.53
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,794.21,602.02
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,747.66,569.61
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,696.87,533.65
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,646.65,497.7
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,652.86,505.92
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,650.24,506.48
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,588.13,460.75
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,527.62,415.54
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,422.96,335.19
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,333.13,264.99
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,286.24,227.29
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,242.65,191.37
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,197.74,154.27
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,155.18,118.36
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,112.69,82.96
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,75.43,52.63
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,43.26,27.81
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,19.21,5.8
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,12.39,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,27.03,12.98
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,68.32,38.79
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,116.09,74.78
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,174.9,124.37
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,233.56,177.27
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,298.67,235.94
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,360.86,291.17
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,426.59,347.58
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,488.69,399.92
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,552.15,451.57
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,611.63,498.43
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,671.1,543.82
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,725.49,583.77
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,778.78,620.1
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,827.12,652.17
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,868.13,678.54
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,908.81,705.69
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,946.84,730.77
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,978.73,750.09
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,1007.43,767.15
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,1030.33,779.75
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,1049.68,789.97
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,1062.89,796.68
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,1072.33,801.02
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,1075.42,802.31
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,1074.66,801.26
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,1068.99,797.71
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,1059.46,791.79
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,1042.77,781.29
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,1022.47,768.53
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,996.62,750.73
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,967.41,730.77
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,932.39,708.24
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,894.52,683.66
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,850.83,654.86
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,809.21,627.26
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,757.86,593.17
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,705.14,556.98
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,647.53,514.07
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,589.51,469.62
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,527.34,420.91
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,466.19,371.43
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,400.72,316.41
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,338.19,262.31
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,273.04,206.07
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,213.24,153.55
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,151.65,101.23
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,99.22,59.26
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,50.32,26.24
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.51,6.3
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,29.02,15.91
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,65.57,40.35
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,108.22,73.92
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,158.72,117.16
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,208.75,161.53
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,268.82,215.14
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,347.35,282.83
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,438.27,359.79
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,501.09,413.33
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,565.09,466.19
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,624.98,514.18
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,684.75,560.68
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,740.17,601.79
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,794.44,639.52
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,838.02,668.92
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,883.33,699.37
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,881.43,694.91
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,858.78,674.68
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,944.39,735.18
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,1019.94,785.12
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,1042.55,798.72
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,1061.54,810.26
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,1073.83,816.15
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,1082.29,819.58
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,1032.23,784.71
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,959.17,731.07
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,941.95,717.64
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,922.3,702.16
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,988.6,752.17
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,1028.77,778.65
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,1001.83,758.92
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,971.57,737.64
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,900.47,689.59
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,829.2,640.87
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,746.25,580.57
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,665.65,520.93
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,652.93,514.89
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,635.82,504.45
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,597.93,476.43
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,554.35,443.18
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,483.44,387.25
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,417.62,334.12
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,358.05,284.25
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,301.36,235.95
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,244.59,187.37
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,191.43,141.05
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,137.84,95.68
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,91.52,58.29
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,49.0,28.21
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,19.62,7.78
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.42,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,32.39,17.57
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,78.42,44.51
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,129.45,83.29
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,191.46,136.03
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,252.53,191.51
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,319.68,252.29
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,366.38,295.74
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,410.96,335.72
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,462.42,379.48
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,511.09,419.0
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,571.04,466.3
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,632.09,512.93
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,719.08,578.24
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,808.62,640.36
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,856.33,670.79
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,901.72,699.37
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,941.85,723.81
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,979.03,745.91
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,1010.75,764.58
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,1039.02,780.87
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,1061.24,794.6
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1079.68,805.95
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1092.22,812.05
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1100.82,815.73
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,1103.92,817.53
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1103.0,816.93
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,1095.55,810.75
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1084.14,802.21
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,1067.35,791.26
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,1046.79,778.0
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,1019.22,760.8
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,988.24,741.38
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,951.73,717.7
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,912.31,691.99
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,867.61,662.96
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,820.63,632.05
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,768.53,596.76
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,714.97,559.89
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,658.92,518.28
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,599.6,473.18
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,536.28,424.11
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,473.87,374.14
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,407.98,319.23
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,344.18,264.54
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,277.73,207.68
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,216.48,154.24
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,154.83,102.04
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,102.06,59.98
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,52.08,26.6
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.23,8.08
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,32.84,17.23
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,76.53,44.36
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,125.87,81.7
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,186.06,132.13
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,244.97,184.75
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,310.01,242.49
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,373.29,297.45
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,440.61,353.72
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,503.06,404.84
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,566.87,455.09
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,626.02,499.41
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,685.03,541.99
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,739.86,580.7
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,793.49,616.19
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,835.28,642.84
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,878.42,670.2
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,918.26,694.96
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,955.36,717.67
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,986.24,736.09
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,1013.86,752.34
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,1036.11,765.93
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,1054.8,777.3
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,1067.31,783.31
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1076.05,787.05
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,1078.95,788.7
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,1078.02,788.1
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,1070.71,783.6
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,1059.6,776.84
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,1043.31,766.9
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1023.41,754.73
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,996.61,736.74
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,966.54,716.71
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,931.59,694.27
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,893.82,669.91
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,849.96,641.76
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,808.31,614.86
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,756.69,581.37
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,703.74,545.65
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,646.66,503.83
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,589.24,460.63
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,526.73,412.69
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,465.13,363.92
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,400.78,310.91
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,339.11,258.61
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,274.08,203.8
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,214.34,152.45
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,153.71,101.56
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,101.85,60.54
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,53.22,28.14
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.01,9.73
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,8.1,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.44,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,33.31,16.81
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,77.74,43.76
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,126.58,80.31
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,185.24,128.71
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,243.81,180.0
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,308.31,236.01
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,370.37,289.28
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,435.41,343.07
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,496.84,391.21
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,559.27,437.83
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,617.37,479.04
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,675.18,518.06
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,729.06,553.81
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,781.78,586.17
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,826.63,611.97
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,873.81,638.77
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,913.21,660.87
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,949.86,680.8
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,980.79,695.39
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,1008.44,707.66
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,1030.72,718.96
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,1049.4,728.15
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,1061.92,732.29
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1070.64,734.33
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1073.5,735.77
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1072.5,735.17
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1066.12,731.41
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1055.91,725.59
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1039.02,716.17
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1018.51,704.76
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,991.63,690.71
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,961.49,674.62
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,925.98,654.09
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,887.67,631.71
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,843.82,606.45
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,797.85,579.39
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,750.84,549.71
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,698.39,515.48
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,640.96,476.38
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,583.25,435.83
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,521.82,390.81
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,461.39,345.04
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,396.95,294.87
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,335.56,245.44
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,271.26,193.92
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,211.96,145.06
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,152.22,96.69
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,101.01,57.49
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,52.59,26.27
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,19.93,8.97
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.4,2.16
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,36.1,20.93
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,76.23,45.66
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,122.66,81.1
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,177.81,126.75
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,228.57,171.08
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,283.31,218.83
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,308.63,244.23
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,316.47,252.69
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,395.73,315.27
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,487.03,385.35
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,523.92,411.0
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,559.36,434.5
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,607.25,467.55
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,654.85,499.36
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,679.43,513.44
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,699.51,524.17
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,767.87,571.89
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,838.39,619.75
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,913.66,669.88
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,983.0,712.03
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,1004.04,723.55
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,1021.75,733.47
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,947.93,683.47
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,859.23,619.14
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,875.96,631.18
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,890.45,640.78
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,897.44,645.05
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,901.79,647.72
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,904.32,650.75
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,903.29,651.56
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,881.19,638.12
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,856.34,623.0
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,755.6,554.41
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,653.31,483.55
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,629.64,468.86
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,603.65,451.73
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,574.42,432.77
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,542.48,411.43
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,522.29,397.78
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,490.0,374.67
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,461.28,353.05
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,429.6,327.91
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,364.71,277.14
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,307.16,231.05
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,248.72,183.88
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,195.88,140.61
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,142.64,97.81
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,96.99,62.58
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,54.62,33.0
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,24.67,12.94
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,14.3,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.71,2.51
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,38.39,24.59
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,70.61,48.95
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,109.77,79.83
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,156.05,117.85
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,198.91,153.27
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,254.14,200.07
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,304.97,243.93
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,357.36,287.99
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,406.68,328.82
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,456.0,368.53
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,541.34,435.96
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,639.97,511.72
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,691.95,550.29
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,743.5,587.88
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,795.37,624.21
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,844.37,656.43
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,883.73,681.03
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,920.76,703.69
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,952.3,722.24
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,981.04,738.7
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,1002.97,751.85
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,1021.6,762.82
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,1033.3,768.17
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,1041.48,771.32
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,1044.05,771.94
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,1043.02,770.34
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,1036.33,764.19
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,1026.07,755.9
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,1008.9,744.23
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,988.4,730.52
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,961.01,712.83
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,930.78,693.32
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,859.08,645.72
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,783.14,591.74
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,782.97,594.83
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,770.28,588.0
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,720.28,552.98
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,669.39,516.53
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,613.4,475.5
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,557.78,433.76
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,497.69,388.17
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,439.2,342.41
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,377.61,292.39
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,319.39,243.86
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,256.56,191.82
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,201.56,145.5
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,145.97,99.93
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,98.85,63.16
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,54.65,32.35
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,23.46,12.71
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,9.05,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,17.62,4.63
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,39.45,26.08
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,67.96,48.61
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,102.54,76.62
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,141.98,109.31
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,182.31,142.31
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,228.79,180.93
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,286.16,227.95
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,355.23,283.6
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,373.65,298.65
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,387.24,308.59
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,481.2,382.59
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,583.98,461.53
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,577.89,452.78
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,551.65,429.05
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,593.29,458.84
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,635.19,487.96
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,589.18,450.6
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,545.05,414.6
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,553.39,419.4
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,560.72,423.2
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,632.43,476.04
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,716.33,535.96
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,762.74,569.5
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,808.61,602.64
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,824.52,614.42
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,847.99,631.38
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,839.23,624.34
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,828.46,616.23
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,788.12,587.94
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,756.3,565.35
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,676.69,508.28
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,590.01,445.42
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,584.14,442.82
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,576.22,438.29
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,530.03,404.82
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,485.03,372.04
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,445.79,344.0
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,407.24,316.04
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,418.79,326.9
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,426.79,334.02
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,417.75,327.67
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,393.63,308.42
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,338.78,263.56
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,288.08,221.5
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,235.15,177.48
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,185.69,135.79
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,135.98,95.0
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,92.55,60.77
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,53.97,33.23
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,25.48,14.37
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.43,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.77,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,6.94,0.05
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,11.11,3.73
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,16.21,8.17
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,21.32,12.57
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,26.91,17.33
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,32.49,22.03
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,63.73,48.2
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,95.1,73.98
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,129.88,102.29
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,165.22,130.67
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,178.43,140.64
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,191.82,150.7
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,173.83,135.9
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,155.58,120.96
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,293.31,230.65
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,432.71,337.64
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,419.06,325.73
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,403.92,313.26
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,374.1,289.47
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,333.68,257.68
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,304.3,235.04
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,274.78,212.18
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,357.59,275.65
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,432.68,331.81
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,285.46,220.05
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,136.64,103.96
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,450.53,351.24
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,762.46,577.02
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,588.05,448.59
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,417.33,320.49
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,320.4,247.93
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,219.25,169.92
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,306.48,238.65
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,386.68,300.14
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,344.9,268.23
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,304.06,237.23
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,256.85,201.39
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,217.53,171.17
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,190.86,150.39
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,164.75,129.83
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,171.36,135.7
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,176.95,140.59
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,155.83,123.7
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,135.21,107.12
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,113.12,89.35
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,91.86,72.05
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,72.04,55.34
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,52.49,38.6
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,35.5,23.88
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,18.56,9.32
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,9.53,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,11.91,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.63,8.12
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,43.43,23.73
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,87.89,51.81
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,136.34,89.24
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,193.74,137.69
