Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,29.0,113.0,2.8,18.0,122.0,110.98,86.48
2016,5,3,7,15,14.5,117.5,2.8,18.0,122.0,113.01,88.65
2016,5,3,7,30,0.0,122.0,2.8,18.0,122.0,113.3,88.99
2016,5,3,7,45,0.0,126.0,2.8,18.0,126.0,117.28,91.96
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,121.2,94.82
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,175.51,138.62
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,235.31,186.03
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,343.44,271.38
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,457.27,358.75
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,426.36,331.99
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,381.47,294.93
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,396.25,304.85
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,410.55,314.04
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,353.04,269.53
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,286.77,218.39
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,429.31,325.42
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,577.87,431.17
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,618.6,459.02
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,659.51,487.35
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,856.3,631.98
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,1024.48,743.31
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,1027.06,743.06
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,1026.11,742.48
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,1018.64,738.46
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,1007.71,732.37
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,991.9,723.22
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,972.75,711.98
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,839.54,622.81
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,693.87,516.6
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,530.37,399.76
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,375.01,284.02
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,541.88,414.45
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,681.48,518.37
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,686.27,523.77
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,673.07,516.78
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,410.74,320.23
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,172.44,132.19
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,337.74,265.27
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,451.01,349.22
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,390.7,298.98
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,332.9,250.52
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,272.76,199.9
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,217.02,152.35
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,160.2,105.72
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,111.86,68.3
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,65.29,36.91
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.95,20.5
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.58,4.29
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,16.39,2.7
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,31.62,21.51
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,54.39,38.5
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,81.77,60.39
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,111.4,84.75
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,144.03,112.0
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,119.14,93.83
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,82.79,64.71
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,130.71,104.22
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,180.16,144.04
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,218.98,174.86
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,257.36,204.96
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,457.39,365.24
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,681.74,533.96
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,733.35,567.93
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,783.81,600.38
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,829.45,628.9
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,868.3,652.4
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,906.22,678.11
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,941.49,701.99
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,760.03,573.94
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,522.41,394.45
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,680.53,514.13
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,831.83,622.52
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,659.45,497.64
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,470.09,356.66
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,678.24,514.46
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,872.72,653.15
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,966.99,723.99
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,1037.63,771.72
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,813.75,615.92
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,569.48,431.66
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,781.67,597.85
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,948.01,716.5
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,824.6,629.41
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,691.41,529.65
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,758.88,585.32
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,790.6,610.9
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,658.15,512.48
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,529.58,413.3
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,570.63,448.4
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,584.19,460.12
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,465.77,367.43
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,362.25,286.0
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,365.27,286.12
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,345.41,264.45
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,283.22,210.62
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,225.17,159.84
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,167.07,110.46
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,116.02,69.53
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,67.05,36.49
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,29.29,19.62
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.34,6.91
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,8.58,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.77,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,5.55,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,9.26,2.29
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,12.97,5.62
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,17.14,9.29
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,21.33,12.91
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,14.37,6.83
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,7.42,0.77
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,8.81,1.94
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.21,3.1
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,60.5,45.85
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,111.06,88.03
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,62.41,46.98
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,13.95,6.12
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,20.01,11.19
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,26.08,16.24
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,35.89,24.39
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,45.71,32.5
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,120.1,93.86
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,195.69,154.93
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,162.25,127.34
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,128.68,99.82
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,183.17,143.8
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,238.2,187.5
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,203.7,159.91
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,169.23,132.37
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,324.86,255.77
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,477.97,372.3
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,404.03,315.47
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,321.72,252.19
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,290.21,228.06
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,258.86,203.7
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,304.64,240.11
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,358.74,282.47
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,319.87,252.4
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,289.9,229.31
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,337.39,267.71
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,376.39,299.01
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,378.49,302.2
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,378.38,303.66
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,370.53,298.9
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,354.98,287.78
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,277.54,225.76
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,210.46,171.42
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,121.64,97.91
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,35.29,24.82
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,30.17,20.56
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,25.05,16.2
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,20.4,12.18
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,15.75,8.09
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,11.11,3.96
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,6.48,0.07
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.7,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.95,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,11.58,1.77
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,23.21,14.66
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,38.4,27.34
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,53.49,40.66
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,70.97,55.84
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,88.62,70.86
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,175.21,137.81
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,290.24,230.44
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,332.17,267.21
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,369.83,299.12
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,374.55,302.99
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,367.05,295.7
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,434.46,348.8
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,503.03,401.73
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,580.72,462.25
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,660.74,523.54
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,671.29,527.48
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,669.06,522.21
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,665.47,517.23
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,657.49,508.94
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,378.13,297.66
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,93.67,70.34
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,211.44,164.65
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,331.35,257.49
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,634.63,491.94
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,921.18,697.85
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,645.61,496.34
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,347.54,268.31
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,595.58,461.35
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,810.2,618.55
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,837.65,637.63
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,854.2,650.48
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,488.41,383.1
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,127.6,97.52
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,408.25,323.57
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,662.53,514.79
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,551.12,429.36
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,454.26,354.99
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,490.01,385.37
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,521.7,411.18
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,353.23,280.23
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,198.74,156.73
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,352.14,282.73
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,455.96,361.78
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,351.76,277.43
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,267.28,209.87
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,222.87,172.84
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,181.93,138.36
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,139.94,103.12
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,101.5,71.63
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,66.3,44.99
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,36.66,26.2
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,23.3,11.58
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,15.17,4.73
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.13,21.66
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,63.92,36.79
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,110.85,68.53
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,160.96,109.09
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,218.46,158.79
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,275.66,209.55
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,337.25,263.37
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,396.24,314.09
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,457.5,365.02
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,517.04,413.58
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,576.69,460.73
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,631.71,502.01
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,686.08,541.45
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,737.13,578.63
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,786.9,612.75
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,827.56,638.7
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,870.06,665.6
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,906.58,689.57
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,940.37,711.55
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,965.14,726.3
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,986.21,738.58
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,1004.97,750.8
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,1020.35,760.85
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,1029.95,765.7
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,1026.53,762.04
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,1025.97,761.63
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,1022.02,759.06
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,936.11,699.88
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,842.68,630.78
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,827.25,622.13
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,809.89,611.59
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,501.34,387.43
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,191.92,147.11
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,523.01,410.29
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,808.71,619.44
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,770.88,590.34
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,730.88,561.81
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,609.22,470.55
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,498.44,386.01
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,483.71,375.85
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,462.95,360.03
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,456.29,354.84
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,435.79,337.59
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,379.07,291.6
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,322.1,244.53
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,264.73,196.96
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,212.15,152.87
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,159.33,109.71
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,113.72,74.15
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,70.81,44.3
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,39.27,27.9
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,24.26,12.42
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,21.92,9.63
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,34.03,23.52
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,64.82,39.39
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,107.45,68.43
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,149.0,102.14
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,194.3,140.89
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,242.95,183.39
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,293.02,226.43
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,360.9,281.86
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,437.04,343.27
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,330.89,261.83
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,176.55,136.98
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,405.39,321.1
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,657.51,512.42
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,706.61,547.2
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,753.03,580.39
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,691.59,529.19
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,595.26,451.98
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,748.58,569.21
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,899.59,677.06
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,922.61,691.18
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,947.41,707.47
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,657.09,499.78
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,319.47,241.54
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,623.16,471.89
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,910.75,672.49
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,921.18,677.47
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,929.23,682.91
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,648.12,485.26
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,349.77,263.02
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,683.84,519.64
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,964.27,714.82
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,939.66,696.09
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,912.13,677.91
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,777.53,583.22
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,645.97,485.4
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,625.91,473.01
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,603.34,457.98
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,522.29,398.11
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,442.11,338.31
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,511.93,394.67
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,549.59,424.26
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,492.61,380.27
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,437.1,336.81
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,349.62,268.04
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,276.45,210.45
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,248.43,185.28
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,212.22,152.08
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,160.48,109.78
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,114.84,74.08
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,71.68,44.21
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,37.89,26.54
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,24.29,12.71
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,10.48,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,22.3,10.68
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,37.14,26.51
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,66.84,44.13
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,105.66,72.09
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,144.74,101.95
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,192.93,141.1
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,241.4,183.04
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,291.49,225.32
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,311.67,243.43
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,321.56,251.22
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,375.24,292.19
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,433.15,335.01
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,466.23,357.23
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,496.97,377.26
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,516.77,389.94
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,527.1,396.0
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,513.1,384.39
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,494.46,369.49
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,508.05,379.33
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,512.51,382.48
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,531.88,395.68
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,550.99,408.48
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,585.96,433.58
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,611.54,452.06
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,606.67,448.21
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,600.91,443.97
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,551.76,408.89
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,512.22,380.35
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,531.66,394.54
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,550.41,407.8
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,585.77,433.51
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,609.69,451.09
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,552.38,410.35
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,487.78,364.45
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,577.18,432.23
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,657.42,490.77
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,584.57,437.14
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,509.42,382.5
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,548.95,415.52
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,575.35,437.5
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,447.13,341.95
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,336.22,257.92
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,276.37,213.07
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,224.27,173.27
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,204.81,158.5
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,184.62,142.66
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,156.95,120.95
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,130.35,99.83
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,103.99,78.78
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,79.2,58.85
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,57.78,41.64
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,37.96,26.66
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,22.56,11.69
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,6.67,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,5.72,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,21.62,10.49
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,36.97,26.12
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,56.26,40.85
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,78.81,59.19
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,104.04,79.56
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,131.4,101.6
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,182.72,141.2
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,245.27,190.23
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,296.09,230.06
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,351.77,273.11
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,400.59,310.54
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,451.2,348.55
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,547.68,421.96
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,657.76,503.52
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,706.18,537.14
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,751.82,568.58
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,793.01,595.63
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,829.43,619.22
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,736.05,549.28
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,611.52,455.37
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,782.45,582.79
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,945.45,694.92
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,901.94,660.57
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,844.83,616.13
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,815.06,594.19
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,790.46,575.22
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,904.55,658.92
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,1002.86,725.7
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,1000.69,723.12
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,994.9,719.35
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,979.02,710.07
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,959.98,698.87
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,934.53,683.01
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,906.24,665.18
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,872.7,645.2
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,836.86,623.48
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,761.13,571.61
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,685.59,517.16
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,605.91,459.23
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,527.97,401.74
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,533.14,407.84
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,522.97,401.23
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,424.58,326.57
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,340.79,262.53
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,254.02,195.7
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,180.7,139.22
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,209.76,158.19
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,213.94,153.53
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,162.72,111.79
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,117.7,76.76
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,74.59,46.75
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,42.15,30.11
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,25.87,14.47
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,18.1,8.14
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,31.38,21.32
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,49.26,35.57
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,67.54,51.15
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,87.59,67.68
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,108.56,84.7
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,108.63,84.65
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,107.68,83.58
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,149.44,116.9
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,192.99,151.09
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,231.41,181.05
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,269.55,210.48
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,285.6,221.88
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,301.13,232.77
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,461.08,357.35
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,632.87,485.54
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,626.79,477.89
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,619.99,470.42
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,647.35,489.37
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,673.81,507.34
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,707.92,531.39
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,741.77,555.06
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,731.52,545.74
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,709.71,528.84
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,718.36,534.6
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,725.85,539.38
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,744.51,552.1
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,752.37,557.48
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,687.93,511.31
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,632.71,471.36
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,639.11,476.92
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,644.11,481.12
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,573.18,429.86
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,495.74,373.63
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,533.23,402.83
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,559.01,422.79
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,564.22,427.37
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,571.3,433.13
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,551.06,419.24
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,527.56,402.86
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,482.62,369.93
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,438.21,337.0
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,391.53,302.25
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,345.96,267.59
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,304.2,234.62
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,263.76,202.09
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,244.88,183.69
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,214.81,154.08
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,163.81,111.79
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,117.98,75.42
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,74.35,45.37
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,40.13,28.58
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,27.03,15.69
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,14.65,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,7.63,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.34,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,23.06,12.26
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,34.63,24.18
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,68.35,40.27
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,112.69,70.24
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,160.93,108.14
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,214.78,152.75
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,182.48,137.7
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,116.86,90.73
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,145.99,113.8
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,176.1,137.11
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,171.06,132.35
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,165.28,127.1
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,199.43,153.19
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,234.38,179.35
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,265.07,202.09
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,301.77,228.98
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,316.23,238.63
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,330.65,248.28
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,309.59,231.95
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,294.83,220.46
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,502.85,371.83
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,710.63,509.87
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,757.24,537.49
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,804.1,566.46
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,921.28,643.93
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,1014.84,696.97
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,1016.79,698.86
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,1015.28,700.29
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,1004.28,696.12
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,990.04,690.07
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,973.74,682.71
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,962.09,678.11
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,937.11,665.07
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,909.19,650.1
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,875.84,631.39
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,840.05,610.77
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,799.47,586.59
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,757.04,560.68
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,709.92,530.98
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,661.72,498.63
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,608.7,461.28
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,555.59,422.74
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,497.36,379.61
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,440.38,336.02
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,332.74,253.52
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,248.78,189.72
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,207.79,157.22
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,170.29,126.86
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,133.76,97.45
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,100.23,70.87
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,69.33,47.59
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,42.72,30.7
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,26.66,15.57
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,5.72,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.86,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,5.72,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,19.96,9.99
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,33.95,23.53
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,52.82,38.44
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,72.36,55.02
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,93.27,72.22
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,115.44,90.3
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,67.05,50.46
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,15.77,7.65
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,52.54,38.32
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,89.43,68.42
