Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,106.27,81.85
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,123.19,95.24
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,126.09,97.28
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,128.99,99.34
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,172.33,133.73
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,216.36,168.13
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,411.33,320.32
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,613.15,468.98
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,683.91,519.91
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,765.76,578.13
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,817.54,611.93
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,869.07,645.09
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,805.35,596.12
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,744.07,549.21
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,771.88,567.88
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,798.66,584.92
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,817.8,598.43
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,835.15,610.76
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,852.15,620.75
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,859.42,624.46
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,804.34,586.81
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,756.74,554.09
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,861.37,633.51
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,931.99,681.84
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,899.48,660.64
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,864.25,638.57
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,735.69,550.29
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,605.88,454.96
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,658.81,498.84
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,685.11,521.32
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,630.96,481.77
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,576.61,441.63
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,519.27,398.53
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,461.85,354.02
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,402.19,305.95
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,344.86,258.41
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,284.98,208.39
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,229.14,161.02
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,173.17,114.42
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,123.12,74.7
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,76.01,42.92
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,38.12,27.09
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,24.15,13.93
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.59,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,6.67,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,11.02,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,21.82,12.06
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,32.01,22.42
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,69.81,38.81
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,118.32,71.61
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,168.71,112.08
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,225.41,160.12
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,282.03,209.19
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,342.52,260.6
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,402.97,310.29
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,464.29,358.82
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,521.74,405.55
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,579.78,451.45
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,634.95,493.21
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,687.98,532.34
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,736.87,567.51
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,784.24,600.44
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,828.74,630.24
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,871.42,658.52
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,907.21,682.61
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,940.14,704.76
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,968.19,722.52
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,992.98,738.09
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,1011.94,750.64
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,1027.38,760.96
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,1036.78,767.39
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,1042.51,771.52
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,1044.58,773.26
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,1043.0,772.72
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,1032.84,765.52
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,1019.21,756.11
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,1002.58,745.46
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,982.58,732.61
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,954.05,714.03
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,922.88,693.65
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,889.52,672.37
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,853.59,649.18
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,674.89,518.59
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,499.86,382.88
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,334.79,259.14
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,181.17,139.32
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,102.22,77.13
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,24.18,14.14
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,222.62,176.52
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,390.17,306.55
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,365.87,284.91
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,335.05,256.88
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,276.39,208.02
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,223.98,163.6
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,172.54,119.65
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,124.83,80.4
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,79.16,48.3
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,42.77,31.48
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.92,16.5
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,13.38,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,7.63,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.63,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.11,14.56
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,34.77,25.62
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,73.77,42.74
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,123.04,77.13
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,174.29,119.87
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,231.54,170.57
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,289.01,222.69
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,350.3,277.47
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,408.89,329.06
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,469.77,380.86
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,527.61,428.55
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,586.1,475.17
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,640.45,517.05
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,693.93,556.97
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,744.36,594.24
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,793.5,628.27
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,771.66,607.78
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,728.7,570.25
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,841.17,655.6
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,949.91,728.9
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,980.25,746.93
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,1007.57,763.55
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,1028.82,777.06
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,1046.64,788.38
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,1059.47,795.43
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,1068.72,800.22
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,1071.31,802.24
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,1070.21,801.99
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,1064.44,797.26
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,1054.97,790.24
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,1038.43,779.7
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,1018.36,766.91
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,993.42,750.9
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,965.2,732.69
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,931.19,710.47
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,894.38,686.22
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,852.1,657.98
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,807.67,627.95
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,759.24,594.49
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,711.49,560.23
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,655.16,517.89
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,598.75,474.42
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,539.6,428.12
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,481.04,380.86
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,417.91,328.01
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,358.22,276.66
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,297.03,223.53
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,239.68,173.07
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,181.33,123.18
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,129.75,81.28
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,80.83,47.1
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,41.88,27.27
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.7,15.99
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,14.18,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,8.58,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,8.1,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,13.41,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,26.18,16.37
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.71,28.96
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,74.98,46.37
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,120.9,78.68
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,170.59,119.13
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,225.84,166.57
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,280.54,214.98
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,339.39,266.36
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,397.01,315.39
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,457.28,365.02
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,514.08,410.97
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,571.8,455.96
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,590.95,468.25
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,595.1,468.48
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,638.33,497.93
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,679.81,524.66
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,773.83,591.41
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,866.85,649.71
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,903.19,668.21
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,936.83,684.75
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,964.81,696.75
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,989.63,706.41
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,1009.21,717.52
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,1025.36,726.66
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,1035.54,732.14
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,1042.13,735.64
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,1043.66,737.62
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,1041.63,737.63
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,1033.55,733.88
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,1021.98,728.07
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,1005.01,719.21
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,984.7,708.31
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,959.3,695.11
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,930.88,679.78
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,896.81,659.71
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,860.15,637.73
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,818.19,611.9
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,778.07,586.93
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,730.2,556.15
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,681.09,522.57
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,626.43,483.52
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,571.96,443.4
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,514.28,399.18
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,457.71,354.49
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,397.42,305.91
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,340.4,258.63
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,282.24,209.61
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,228.09,163.32
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,173.34,117.83
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,124.22,78.89
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,78.94,47.28
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,42.68,27.74
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,29.82,19.2
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,19.74,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.77,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,7.87,1.09
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,11.11,3.95
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,14.36,6.76
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,17.62,9.52
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,25.99,16.66
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,34.37,23.73
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,59.54,44.83
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,84.77,65.59
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,90.87,70.38
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,96.98,75.17
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,137.48,107.89
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,178.48,140.36
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,223.68,175.96
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,269.74,211.64
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,292.37,228.21
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,315.2,244.81
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,370.32,286.29
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,420.07,322.87
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,407.58,311.93
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,394.47,300.95
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,445.56,338.64
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,497.12,375.68
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,524.2,394.18
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,551.08,412.52
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,562.42,420.76
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,573.21,428.77
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,488.14,367.75
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,403.58,306.05
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,300.59,229.9
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,208.51,159.9
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,283.59,218.17
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,366.39,280.54
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,401.07,306.69
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,434.15,331.58
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,311.63,239.79
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,189.32,145.79
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,308.72,240.45
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,422.72,326.52
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,419.33,324.39
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,414.54,321.5
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,376.25,292.51
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,337.76,262.98
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,194.33,151.66
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,66.07,49.34
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,57.19,42.41
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,48.33,35.2
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,39.93,28.2
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,31.55,21.1
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,23.65,14.34
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,15.75,7.51
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,9.72,2.5
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.7,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.91,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,15.09,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,26.09,16.0
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,38.22,27.84
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,73.28,43.78
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,118.97,75.61
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,96.86,67.51
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,47.39,34.97
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,72.55,56.25
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,97.52,77.03
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,108.33,85.57
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,119.16,94.03
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,139.88,110.46
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,160.81,126.82
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,207.84,163.95
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,256.13,201.26
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,236.48,185.1
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,216.18,168.66
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,211.12,164.11
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,205.97,159.49
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,190.32,146.99
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,174.57,134.47
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,221.45,170.56
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,268.74,206.03
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,245.13,187.61
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,221.43,169.38
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,212.52,162.21
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,203.53,154.97
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,280.61,213.45
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,358.21,270.45
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,364.06,273.83
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,360.52,270.87
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,410.65,307.92
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,460.03,343.56
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,448.33,335.25
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,436.52,327.31
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,445.35,334.61
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,452.97,340.9
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,389.0,294.55
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,327.03,249.16
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,300.42,230.49
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,274.16,211.6
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,250.52,194.09
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,231.01,179.56
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,178.94,139.4
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,128.48,99.75
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,107.43,83.13
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,86.49,66.31
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,172.13,130.99
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,224.49,162.76
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,170.16,117.09
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,124.08,80.36
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,80.29,49.45
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,45.24,29.68
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,28.72,18.43
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,16.72,0.9
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,29.78,19.38
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,45.42,34.44
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,77.4,50.91
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,119.7,81.4
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,88.19,62.72
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,32.49,22.34
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,61.86,47.4
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,91.08,71.9
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,90.28,70.79
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,89.42,69.68
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,83.41,64.43
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,77.35,59.2
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,84.86,65.1
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,92.38,70.95
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,84.45,64.27
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,76.53,57.65
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,126.88,98.55
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,177.8,139.11
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,184.64,144.25
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,191.55,149.58
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,197.11,153.85
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,202.68,158.15
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,209.68,163.53
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,216.64,168.89
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,219.22,170.5
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,221.73,172.08
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,276.2,214.31
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,330.87,255.94
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,320.49,247.92
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,310.03,240.13
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,339.63,263.02
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,377.58,291.92
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,341.19,264.49
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,313.56,243.79
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,289.41,225.61
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,265.43,207.4
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,272.83,213.68
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,279.9,219.64
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,208.41,163.61
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,138.36,107.8
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,163.33,128.46
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,187.79,148.5
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,180.85,143.55
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,173.69,138.44
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,129.19,102.41
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,85.57,66.61
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,73.95,57.24
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,62.33,47.68
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,105.94,77.99
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,127.79,88.38
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,86.0,57.7
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,51.82,36.19
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,32.87,22.36
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,16.73,2.19
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.24,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.19,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,26.22,16.53
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,41.58,31.1
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,60.03,45.53
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,79.62,62.22
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,101.03,80.04
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,123.44,98.52
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,136.46,109.39
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,148.3,118.95
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,119.56,94.75
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,89.42,69.38
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,155.58,123.65
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,223.29,177.92
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,245.92,195.06
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,272.68,215.36
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,264.92,208.65
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,260.42,204.61
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,261.96,205.06
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,263.36,205.4
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,250.8,195.3
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,238.08,185.14
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,341.77,265.27
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,442.04,340.24
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,388.0,298.72
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,325.41,251.04
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,310.23,239.57
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,294.92,227.82
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,222.19,171.69
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,149.9,115.04
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,302.16,234.24
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,451.85,346.09
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,416.02,319.27
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,380.37,293.31
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,409.63,316.09
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,438.02,337.77
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,357.81,277.42
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,273.89,213.38
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,242.11,189.22
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,210.7,164.91
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,194.96,152.78
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,179.41,140.7
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,145.46,113.79
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,111.93,86.92
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,102.06,79.17
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,92.22,71.35
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,103.26,80.74
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,114.08,89.96
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,98.65,77.6
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,83.31,65.13
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,68.96,53.14
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,54.71,41.04
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,41.82,29.91
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,28.78,18.54
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,18.08,9.72
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,7.41,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.81,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,9.05,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.95,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,24.91,15.36
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.43,25.5
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,72.76,40.7
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,119.26,72.49
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,139.67,100.34
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,131.46,103.31
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,126.48,99.75
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,117.68,92.56
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,139.07,109.5
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,160.91,126.5
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,211.71,166.38
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,267.69,209.44
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,271.15,210.95
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,273.52,211.76
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,359.95,277.39
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,456.53,348.05
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,524.36,396.61
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,595.84,446.78
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,653.82,487.06
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,706.8,523.48
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,637.24,472.12
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,569.35,421.83
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,685.51,506.59
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,796.47,584.07
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,920.16,672.57
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,1021.98,736.56
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,816.03,598.13
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,569.1,418.31
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,670.15,493.6
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,767.8,562.26
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,790.36,578.97
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,816.28,598.33
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,755.57,556.51
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,702.93,520.12
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,689.42,512.37
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,673.69,502.68
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,657.75,493.85
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,643.21,485.62
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,434.82,333.33
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,236.94,181.6
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,127.87,97.34
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,20.46,11.08
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,93.22,70.37
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,165.23,128.05
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,94.11,71.33
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,23.21,13.59
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,20.41,11.39
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,17.62,9.13
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,14.36,6.42
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,11.11,3.69
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,8.33,1.34
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,3.24,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.92,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.48,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,7.15,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,13.92,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,29.88,19.61
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,45.54,34.34
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,67.94,50.39
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,92.76,70.58
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,119.15,92.37
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,147.18,115.61
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,186.05,147.41
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,228.73,182.41
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,258.92,207.16
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,288.32,230.64
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,345.2,275.6
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,411.04,326.93
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,473.31,374.97
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,540.93,426.32
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,652.32,514.02
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,770.5,603.2
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,710.13,552.11
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,620.53,477.73
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,772.77,596.72
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,922.46,703.67
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,830.09,632.78
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,705.95,534.09
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,778.32,588.36
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,858.77,646.02
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,824.26,618.3
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,793.79,593.96
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,691.2,519.19
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,586.82,441.86
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,736.24,554.36
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,870.71,651.68
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,561.71,429.18
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,245.65,187.52
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,610.75,475.05
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,921.23,696.4
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,785.09,596.41
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,652.47,496.11
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,541.12,414.36
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,437.47,336.15
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,573.44,445.49
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,668.33,519.68
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,614.35,478.29
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,561.36,437.83
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,280.95,222.8
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,33.46,22.1
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,168.89,132.75
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,281.53,218.99
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,237.83,182.67
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,198.1,150.07
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,157.12,116.22
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,119.0,85.25
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,83.18,58.17
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,52.26,36.7
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,35.42,24.63
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,19.24,6.18
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.53,1.21
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,28.36,18.66
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,41.23,30.99
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,77.55,47.24
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,123.93,80.0
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,161.9,115.22
