Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,194.74,147.09
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,244.65,189.24
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,300.95,236.7
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,354.23,281.56
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,411.65,328.96
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,403.45,323.27
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,374.76,299.29
2016,5,23,8,45,96.5,256.5,3.4,15.5,317.0,307.76,245.19
2016,5,23,9,0,13.0,230.0,3.4,16.0,239.0,224.26,176.89
2016,5,23,9,15,14.0,243.0,3.35,16.0,253.5,238.14,187.68
2016,5,23,9,30,15.0,256.0,3.3,16.0,268.0,252.08,198.26
2016,5,23,9,45,29.5,306.5,3.3,16.5,331.0,318.15,249.3
2016,5,23,10,0,44.0,357.0,3.3,17.0,394.0,381.47,297.02
2016,5,23,10,15,95.0,399.0,3.25,17.0,482.5,469.35,364.04
2016,5,23,10,30,146.0,441.0,3.2,17.0,571.0,567.73,437.04
2016,5,23,10,45,207.0,447.0,3.2,17.5,636.0,634.92,485.85
2016,5,23,11,0,268.0,453.0,3.2,18.0,701.0,711.91,540.67
2016,5,23,11,15,153.5,429.5,3.15,18.0,572.0,576.41,439.82
2016,5,23,11,30,39.0,406.0,3.1,18.0,443.0,435.2,332.78
2016,5,23,11,45,146.5,444.0,3.1,18.5,585.0,589.21,448.93
2016,5,23,12,0,254.0,482.0,3.1,19.0,727.0,743.85,559.3
2016,5,23,12,15,352.0,451.5,3.05,19.0,791.0,811.48,607.99
2016,5,23,12,30,450.0,421.0,3.0,19.0,855.0,884.15,659.64
2016,5,23,12,45,229.0,301.5,2.95,19.0,522.5,535.63,411.1
2016,5,23,13,0,8.0,182.0,2.9,19.0,190.0,179.3,136.92
2016,5,23,13,15,449.5,154.0,2.8,19.0,570.5,603.3,472.66
2016,5,23,13,30,891.0,126.0,2.7,19.0,951.0,975.4,730.46
2016,5,23,13,45,879.0,129.5,2.65,19.0,927.5,949.19,709.51
2016,5,23,14,0,867.0,133.0,2.6,19.0,904.0,920.26,690.59
2016,5,23,14,15,859.5,131.5,2.55,19.0,875.0,887.85,669.31
2016,5,23,14,30,852.0,130.0,2.5,19.0,846.0,852.87,646.21
2016,5,23,14,45,838.5,130.0,2.45,19.0,809.5,816.23,621.87
2016,5,23,15,0,825.0,130.0,2.4,19.0,773.0,773.22,592.92
2016,5,23,15,15,589.0,215.5,2.3,18.5,662.5,651.73,504.0
2016,5,23,15,30,353.0,301.0,2.2,18.0,552.0,537.56,417.27
2016,5,23,15,45,557.0,210.0,2.15,18.0,577.0,566.52,442.79
2016,5,23,16,0,761.0,119.0,2.1,18.0,602.0,572.01,448.35
2016,5,23,16,15,542.5,168.5,2.0,18.0,499.0,459.16,360.2
2016,5,23,16,30,324.0,218.0,1.9,18.0,396.0,365.89,287.01
2016,5,23,16,45,266.5,203.0,1.8,18.0,339.5,307.22,240.85
2016,5,23,17,0,209.0,188.0,1.7,18.0,283.0,253.22,197.9
2016,5,23,17,15,195.5,167.0,1.5,17.5,247.0,215.88,167.54
2016,5,23,17,30,182.0,146.0,1.3,17.0,211.0,180.05,137.97
2016,5,23,17,45,343.0,108.0,1.1,17.0,207.0,165.34,118.36
2016,5,23,18,0,504.0,70.0,0.9,17.0,203.0,131.79,82.48
2016,5,23,18,15,432.5,60.0,0.85,16.5,156.5,84.58,49.0
2016,5,23,18,30,361.0,50.0,0.8,16.0,110.0,46.04,28.41
2016,5,23,18,45,259.5,36.5,0.75,15.5,72.0,28.18,18.46
2016,5,23,19,0,158.0,23.0,0.7,15.0,34.0,18.03,6.02
2016,5,23,19,15,79.0,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.0,1.3,10.5,15.0,9.53,0.0
2016,5,24,5,30,165.0,20.0,1.5,11.0,30.0,16.0,1.72
2016,5,24,5,45,276.5,32.5,1.7,12.0,68.0,25.62,16.27
2016,5,24,6,0,388.0,45.0,1.9,13.0,106.0,36.59,26.68
2016,5,24,6,15,462.0,54.0,1.85,13.5,153.0,75.09,42.07
2016,5,24,6,30,536.0,63.0,1.8,14.0,200.0,122.55,74.74
2016,5,24,6,45,588.5,69.5,1.8,14.5,251.0,172.51,115.25
2016,5,24,7,0,641.0,76.0,1.8,15.0,302.0,228.45,163.21
2016,5,24,7,15,677.5,81.5,1.95,16.0,354.5,284.29,211.99
2016,5,24,7,30,714.0,87.0,2.1,17.0,407.0,343.67,262.97
2016,5,24,7,45,742.0,91.0,2.25,18.0,458.5,402.58,312.4
2016,5,24,8,0,770.0,95.0,2.4,19.0,510.0,461.94,360.63
2016,5,24,8,15,790.5,98.5,2.35,19.5,559.5,518.52,405.35
2016,5,24,8,30,811.0,102.0,2.3,20.0,609.0,575.63,448.86
2016,5,24,8,45,826.5,105.0,2.25,20.5,655.0,629.35,488.35
2016,5,24,9,0,842.0,108.0,2.2,21.0,701.0,682.52,526.09
2016,5,24,9,15,854.0,110.0,2.15,21.0,742.5,729.02,558.37
2016,5,24,9,30,866.0,112.0,2.1,21.0,784.0,775.9,589.15
2016,5,24,9,45,875.5,114.0,2.05,21.5,820.0,819.11,615.74
2016,5,24,10,0,885.0,116.0,2.0,22.0,856.0,860.22,640.42
2016,5,24,10,15,892.0,117.5,1.95,22.0,885.5,896.36,662.65
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,929.82,682.92
2016,5,24,10,45,904.5,119.5,1.85,22.5,938.0,958.07,698.27
2016,5,24,11,0,910.0,120.0,1.8,23.0,961.0,983.24,711.51
2016,5,24,11,15,913.0,121.0,1.75,23.0,977.0,1003.3,722.8
2016,5,24,11,30,916.0,122.0,1.7,23.0,993.0,1019.97,731.99
2016,5,24,11,45,918.0,122.0,1.7,23.5,1001.0,1031.2,737.12
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,1038.9,740.18
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.0,1041.07,741.37
2016,5,24,12,30,920.0,122.0,1.7,24.0,1009.0,1039.67,740.51
2016,5,24,12,45,921.5,119.5,1.7,24.5,1002.5,1033.72,735.54
2016,5,24,13,0,923.0,117.0,1.7,25.0,996.0,1024.17,728.5
2016,5,24,13,15,920.0,116.5,1.7,25.0,981.0,1008.65,719.3
2016,5,24,13,30,917.0,116.0,1.7,25.0,966.0,989.71,708.07
2016,5,24,13,45,670.5,242.5,1.75,25.0,856.5,879.11,638.41
2016,5,24,14,0,424.0,369.0,1.8,25.0,747.0,761.42,555.56
2016,5,24,14,15,659.0,240.0,1.8,25.0,805.0,828.79,608.73
2016,5,24,14,30,894.0,111.0,1.8,25.0,863.0,869.31,636.76
2016,5,24,14,45,885.0,109.0,1.8,25.0,827.5,828.86,610.59
2016,5,24,15,0,876.0,107.0,1.8,25.0,792.0,786.2,583.51
2016,5,24,15,15,864.5,105.0,1.8,24.5,751.5,739.75,554.59
2016,5,24,15,30,853.0,103.0,1.8,24.0,711.0,691.77,523.53
2016,5,24,15,45,838.0,100.0,1.8,24.0,665.5,639.28,486.07
2016,5,24,16,0,823.0,97.0,1.8,24.0,620.0,586.84,447.57
2016,5,24,16,15,804.0,94.0,1.7,24.0,571.0,530.62,404.7
2016,5,24,16,30,785.0,91.0,1.6,24.0,522.0,474.7,360.85
2016,5,24,16,45,759.5,87.0,1.55,24.0,471.0,415.59,313.55
2016,5,24,17,0,734.0,83.0,1.5,24.0,420.0,358.08,266.12
2016,5,24,17,15,699.5,78.0,1.4,23.5,367.5,298.66,216.58
2016,5,24,17,30,665.0,73.0,1.3,23.0,315.0,240.63,167.39
2016,5,24,17,45,616.5,67.5,1.25,22.5,263.5,184.47,120.42
2016,5,24,18,0,568.0,62.0,1.2,22.0,212.0,133.7,79.71
2016,5,24,18,15,497.0,54.0,1.2,21.0,164.5,84.52,45.59
2016,5,24,18,30,426.0,46.0,1.2,20.0,117.0,43.88,25.04
2016,5,24,18,45,316.5,34.5,1.2,19.0,77.0,26.93,17.13
2016,5,24,19,0,207.0,23.0,1.2,18.0,37.0,18.38,6.61
2016,5,24,19,15,103.5,11.5,1.2,17.5,18.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,83.5,10.5,0.8,14.5,15.0,10.01,0.0
2016,5,25,5,30,167.0,21.0,0.8,15.0,30.0,16.52,2.5
2016,5,25,5,45,277.5,33.0,0.8,16.0,68.5,26.03,16.36
2016,5,25,6,0,388.0,45.0,0.8,17.0,107.0,36.58,26.26
2016,5,25,6,15,462.0,54.5,0.8,17.5,154.0,75.52,41.73
2016,5,25,6,30,536.0,64.0,0.8,18.0,201.0,123.4,74.13
2016,5,25,6,45,584.5,71.0,0.8,18.5,251.5,173.05,113.66
2016,5,25,7,0,633.0,78.0,0.8,19.0,302.0,228.21,159.9
2016,5,25,7,15,669.5,83.5,0.8,19.5,354.0,283.55,207.11
2016,5,25,7,30,706.0,89.0,0.8,20.0,406.0,342.45,256.37
2016,5,25,7,45,732.0,94.0,0.85,20.5,457.5,401.02,304.35
2016,5,25,8,0,758.0,99.0,0.9,21.0,509.0,459.84,350.97
2016,5,25,8,15,778.5,102.5,1.0,21.5,558.0,515.76,394.25
2016,5,25,8,30,799.0,106.0,1.1,22.0,607.0,572.23,436.58
2016,5,25,8,45,815.5,108.5,1.25,23.0,652.5,625.47,474.81
2016,5,25,9,0,832.0,111.0,1.4,24.0,698.0,678.28,511.57
2016,5,25,9,15,844.0,114.0,1.45,24.0,739.5,725.23,544.05
2016,5,25,9,30,856.0,117.0,1.5,24.0,781.0,772.65,575.12
2016,5,25,9,45,863.5,120.0,1.55,24.5,816.5,814.84,601.16
2016,5,25,10,0,871.0,123.0,1.6,25.0,852.0,854.82,625.46
2016,5,25,10,15,878.0,124.5,1.65,25.0,881.5,890.5,647.97
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,923.54,668.71
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,951.95,685.1
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,977.31,699.53
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,996.6,711.54
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,1012.56,721.58
2016,5,25,11,45,902.0,130.5,2.0,26.5,995.0,1023.14,727.57
2016,5,25,12,0,903.0,131.0,2.1,27.0,1003.0,1030.26,731.5
2016,5,25,12,15,902.5,131.5,2.1,27.0,1003.0,1032.4,732.69
2016,5,25,12,30,902.0,132.0,2.1,27.0,1003.0,1031.05,731.87
2016,5,25,12,45,894.5,135.5,2.15,27.0,993.5,1022.24,727.12
2016,5,25,13,0,887.0,139.0,2.2,27.0,984.0,1010.07,720.4
2016,5,25,13,15,882.5,138.0,2.15,27.0,968.5,993.16,709.67
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,973.02,697.0
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,947.45,681.48
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,919.02,664.13
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,886.42,643.56
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,851.31,621.29
2016,5,25,14,45,833.0,133.0,1.95,27.0,810.5,814.49,597.8
2016,5,25,15,0,820.0,132.0,1.9,27.0,774.0,771.17,569.79
2016,5,25,15,15,722.5,167.0,1.85,26.5,711.0,701.46,522.9
2016,5,25,15,30,625.0,202.0,1.8,26.0,648.0,635.52,476.41
2016,5,25,15,45,617.0,187.0,1.8,26.0,604.0,585.11,441.16
2016,5,25,16,0,609.0,172.0,1.8,26.0,560.0,533.96,404.29
2016,5,25,16,15,660.0,142.5,1.75,26.0,532.5,500.11,379.06
2016,5,25,16,30,711.0,113.0,1.7,26.0,505.0,459.59,347.46
2016,5,25,16,45,680.0,108.5,1.65,26.0,454.0,401.28,301.29
2016,5,25,17,0,649.0,104.0,1.6,26.0,403.0,345.3,255.8
2016,5,25,17,15,611.5,97.5,1.5,25.5,352.0,288.0,208.85
2016,5,25,17,30,574.0,91.0,1.4,25.0,301.0,234.39,164.17
2016,5,25,17,45,521.0,83.5,1.3,24.5,251.0,180.71,120.25
2016,5,25,18,0,468.0,76.0,1.2,24.0,201.0,133.11,82.85
2016,5,25,18,15,398.5,65.0,1.15,23.0,155.5,86.13,50.09
2016,5,25,18,30,329.0,54.0,1.1,22.0,110.0,48.56,29.67
2016,5,25,18,45,233.0,39.5,1.1,21.5,72.5,30.47,19.92
2016,5,25,19,0,137.0,25.0,1.1,21.0,35.0,19.58,7.73
2016,5,25,19,15,68.5,12.5,1.1,20.5,17.5,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,11.0,10.5,1.15,17.0,11.0,10.01,0.0
2016,5,26,5,30,22.0,21.0,1.3,17.0,22.0,18.38,3.93
2016,5,26,5,45,77.0,40.5,1.5,17.5,51.5,34.19,23.11
2016,5,26,6,0,132.0,60.0,1.7,18.0,81.0,48.54,36.45
2016,5,26,6,15,173.0,80.0,1.7,18.0,118.0,78.64,54.2
2016,5,26,6,30,214.0,100.0,1.7,18.0,155.0,114.0,80.49
2016,5,26,6,45,263.0,112.5,1.75,18.5,195.5,149.5,108.01
2016,5,26,7,0,312.0,125.0,1.8,19.0,236.0,190.58,141.22
2016,5,26,7,15,264.5,154.0,1.85,19.5,258.5,222.7,170.18
2016,5,26,7,30,217.0,183.0,1.9,20.0,281.0,248.32,192.6
2016,5,26,7,45,148.5,206.5,1.95,21.0,277.0,255.34,198.87
2016,5,26,8,0,80.0,230.0,2.0,22.0,273.0,252.56,196.24
2016,5,26,8,15,199.5,246.0,2.1,22.5,367.5,338.58,262.61
2016,5,26,8,30,319.0,262.0,2.2,23.0,462.0,437.83,337.62
2016,5,26,8,45,510.5,213.0,2.3,23.5,561.0,533.11,409.82
2016,5,26,9,0,702.0,164.0,2.4,24.0,660.0,643.05,491.26
2016,5,26,9,15,716.5,168.0,2.4,24.5,700.0,690.08,523.26
2016,5,26,9,30,731.0,172.0,2.4,25.0,740.0,736.28,554.29
2016,5,26,9,45,747.0,172.5,2.45,25.5,775.5,779.11,582.36
2016,5,26,10,0,763.0,173.0,2.5,26.0,811.0,818.23,606.77
2016,5,26,10,15,522.5,299.0,2.5,26.0,743.5,760.75,562.11
2016,5,26,10,30,282.0,425.0,2.5,26.0,676.0,679.58,499.55
2016,5,26,10,45,540.5,300.0,2.5,26.5,795.5,809.74,594.82
2016,5,26,11,0,799.0,175.0,2.5,27.0,915.0,938.99,680.92
2016,5,26,11,15,802.5,176.0,2.5,27.0,930.0,958.04,691.54
2016,5,26,11,30,806.0,177.0,2.5,27.0,945.0,974.06,701.26
2016,5,26,11,45,809.5,176.5,2.5,27.0,953.0,985.47,708.14
2016,5,26,12,0,813.0,176.0,2.5,27.0,961.0,993.71,713.11
2016,5,26,12,15,813.0,176.0,2.5,27.0,961.0,995.74,714.26
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,994.52,713.5
2016,5,26,12,45,803.5,180.5,2.55,27.0,951.5,985.13,708.14
2016,5,26,13,0,794.0,185.0,2.6,27.0,942.0,972.64,700.94
2016,5,26,13,15,789.5,184.0,2.6,27.0,927.5,956.59,691.07
2016,5,26,13,30,785.0,183.0,2.6,27.0,913.0,937.56,679.36
2016,5,26,13,45,774.0,184.5,2.6,27.0,890.0,912.1,663.5
2016,5,26,14,0,763.0,186.0,2.6,27.0,867.0,884.18,646.04
2016,5,26,14,15,754.0,183.5,2.55,27.0,838.5,851.86,625.26
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,820.19,604.86
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.0,781.13,579.69
2016,5,26,15,0,724.0,174.0,2.5,27.0,742.0,740.44,552.57
2016,5,26,15,15,709.5,170.0,2.45,27.0,703.0,694.9,521.01
2016,5,26,15,30,695.0,166.0,2.4,27.0,664.0,648.52,488.28
2016,5,26,15,45,355.5,193.5,2.35,27.0,448.0,421.9,321.44
2016,5,26,16,0,16.0,221.0,2.3,27.0,232.0,215.75,162.93
2016,5,26,16,15,317.5,182.0,2.15,26.5,358.5,347.48,266.89
2016,5,26,16,30,619.0,143.0,2.0,26.0,485.0,444.01,337.56
2016,5,26,16,45,594.0,134.5,1.9,26.0,437.0,389.3,293.42
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,336.44,250.52
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,279.89,204.58
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,229.05,162.58
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,178.09,121.02
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,132.19,84.83
2016,5,26,18,15,340.0,73.0,1.2,23.5,151.0,88.54,54.07
2016,5,26,18,30,275.0,60.0,1.1,23.0,107.0,52.65,33.44
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,33.2,22.14
2016,5,26,19,0,111.0,26.0,0.9,22.0,34.0,20.35,8.61
2016,5,26,19,15,55.5,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,10.48,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,17.26,3.8
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,29.44,19.07
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,42.73,31.31
2016,5,27,6,15,352.5,66.5,2.2,19.5,143.5,77.88,47.1
2016,5,27,6,30,422.0,79.0,2.3,20.0,188.0,121.32,76.94
2016,5,27,6,45,469.0,89.0,2.4,20.5,235.5,166.65,112.82
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,218.82,156.22
2016,5,27,7,15,554.5,107.0,2.5,21.0,333.0,270.34,200.28
2016,5,27,7,30,593.0,115.0,2.5,21.0,383.0,325.81,247.29
2016,5,27,7,45,620.5,122.0,2.55,21.5,431.5,379.4,291.75
2016,5,27,8,0,648.0,129.0,2.6,22.0,480.0,435.12,336.65
2016,5,27,8,15,671.0,134.0,2.6,22.5,527.5,488.39,378.35
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,542.71,419.53
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,594.11,457.37
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,645.63,494.19
2016,5,27,9,15,747.0,149.5,2.5,24.5,704.0,692.15,525.96
2016,5,27,9,30,761.0,153.0,2.4,25.0,744.0,738.23,556.41
2016,5,27,9,45,773.0,155.0,2.35,25.5,779.0,780.03,582.3
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,820.23,606.67
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,855.13,628.34
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,887.73,648.32
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,915.14,663.44
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,939.75,676.64
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.5,958.99,688.2
2016,5,27,11,30,817.0,168.0,2.1,27.0,947.0,975.16,697.9
2016,5,27,11,45,816.0,171.0,2.1,27.0,954.0,985.76,704.17
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,993.09,708.51
2016,5,27,12,15,546.0,325.5,2.1,27.0,853.0,884.23,635.08
2016,5,27,12,30,277.0,477.0,2.1,27.0,745.0,760.17,546.01
2016,5,27,12,45,542.0,326.5,2.1,27.0,846.0,877.05,632.66
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,975.95,699.17
2016,5,27,13,15,592.5,294.0,2.05,27.0,855.5,880.17,634.18
2016,5,27,13,30,378.0,412.0,2.0,27.0,764.0,775.05,559.45
2016,5,27,13,45,580.0,293.5,2.0,27.0,818.5,843.53,612.1
2016,5,27,14,0,782.0,175.0,2.0,27.0,873.0,890.25,645.47
2016,5,27,14,15,499.0,293.5,1.9,27.0,734.0,738.9,540.23
2016,5,27,14,30,216.0,412.0,1.8,27.0,595.0,586.6,429.78
2016,5,27,14,45,477.5,290.0,1.75,27.0,672.0,681.51,503.22
2016,5,27,15,0,739.0,168.0,1.7,27.0,749.0,745.91,551.97
2016,5,27,15,15,725.0,164.5,1.65,26.5,710.0,700.72,521.18
2016,5,27,15,30,711.0,161.0,1.6,26.0,671.0,654.59,490.03
2016,5,27,15,45,693.5,156.5,1.55,26.0,627.5,604.55,454.44
2016,5,27,16,0,676.0,152.0,1.5,26.0,584.0,554.42,417.96
2016,5,27,16,15,653.5,146.5,1.45,26.0,537.0,500.81,378.04
2016,5,27,16,30,631.0,141.0,1.4,26.0,490.0,448.16,337.8
2016,5,27,16,45,606.5,132.5,1.35,26.0,442.0,393.06,294.7
2016,5,27,17,0,582.0,124.0,1.3,26.0,394.0,339.74,251.84
2016,5,27,17,15,544.5,116.0,1.25,25.5,344.5,284.77,207.47
2016,5,27,17,30,507.0,108.0,1.2,25.0,295.0,231.87,164.1
2016,5,27,17,45,464.0,97.0,1.15,24.5,247.5,180.91,122.57
2016,5,27,18,0,421.0,86.0,1.1,24.0,200.0,134.81,86.19
2016,5,27,18,15,355.0,73.0,1.0,23.5,155.0,90.1,54.69
2016,5,27,18,30,289.0,60.0,0.9,23.0,110.0,53.27,33.58
2016,5,27,18,45,207.0,43.5,0.85,22.5,73.5,33.57,22.5
2016,5,27,19,0,125.0,27.0,0.8,22.0,37.0,21.14,9.53
2016,5,27,19,15,62.5,13.5,0.8,21.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,86.0,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,172.0,23.0,1.1,16.0,34.0,18.11,4.78
2016,5,28,5,45,281.5,35.5,1.25,16.5,72.5,28.21,18.26
2016,5,28,6,0,391.0,48.0,1.4,17.0,111.0,39.27,28.61
2016,5,28,6,15,464.0,57.5,1.3,17.5,158.5,78.2,43.91
2016,5,28,6,30,537.0,67.0,1.2,18.0,206.0,125.97,76.28
2016,5,28,6,45,590.0,73.0,1.2,19.0,257.5,175.47,115.35
2016,5,28,7,0,643.0,79.0,1.2,20.0,309.0,230.98,161.5
2016,5,28,7,15,679.0,84.5,1.05,20.5,361.0,286.63,208.82
2016,5,28,7,30,715.0,90.0,0.9,21.0,413.0,345.74,257.88
2016,5,28,7,45,742.5,93.5,0.75,21.5,464.5,403.91,304.59
2016,5,28,8,0,770.0,97.0,0.6,22.0,516.0,462.39,349.45
2016,5,28,8,15,790.0,101.0,0.6,22.5,565.0,519.02,392.02
2016,5,28,8,30,810.0,105.0,0.6,23.0,614.0,576.16,433.3
2016,5,28,8,45,825.0,108.0,0.6,23.5,659.5,629.38,470.35
2016,5,28,9,0,840.0,111.0,0.6,24.0,705.0,682.01,505.7
2016,5,28,9,15,714.0,180.0,0.7,24.0,705.5,698.95,515.58
2016,5,28,9,30,588.0,249.0,0.8,24.0,706.0,699.49,514.21
2016,5,28,9,45,738.0,182.0,0.95,24.5,783.0,780.19,571.94
2016,5,28,10,0,888.0,115.0,1.1,25.0,860.0,859.24,622.46
2016,5,28,10,15,894.5,116.5,1.15,25.0,889.5,894.98,644.22
2016,5,28,10,30,901.0,118.0,1.2,25.0,919.0,928.03,664.7
2016,5,28,10,45,692.5,250.0,1.25,25.5,875.0,900.53,645.34
2016,5,28,11,0,484.0,382.0,1.3,26.0,831.0,848.88,605.27
2016,5,28,11,15,495.0,388.5,1.3,26.0,854.0,875.88,622.85
2016,5,28,11,30,506.0,395.0,1.3,26.0,877.0,901.11,638.33
2016,5,28,11,45,714.0,257.5,1.35,26.0,944.0,976.74,692.33
2016,5,28,12,0,922.0,120.0,1.4,26.0,1011.0,1036.49,728.87
2016,5,28,12,15,921.5,120.0,1.4,26.0,1011.0,1038.27,729.13
2016,5,28,12,30,921.0,120.0,1.4,26.0,1011.0,1036.5,728.06
2016,5,28,12,45,916.0,121.5,1.45,26.5,1002.5,1028.23,722.56
2016,5,28,13,0,911.0,123.0,1.5,27.0,994.0,1016.49,715.08
2016,5,28,13,15,907.5,122.5,1.55,27.0,979.0,1000.85,706.67
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,981.85,696.23
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,957.61,682.49
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,930.19,666.7
2016,5,28,14,15,890.0,115.5,1.7,26.5,890.5,897.66,648.24
2016,5,28,14,30,883.0,114.0,1.7,26.0,861.0,862.45,627.87
2016,5,28,14,45,875.0,112.0,1.7,26.0,826.0,823.42,603.55
2016,5,28,15,0,867.0,110.0,1.7,26.0,791.0,782.16,577.52
2016,5,28,15,15,855.0,107.5,1.6,26.0,750.5,735.46,546.66
2016,5,28,15,30,843.0,105.0,1.5,26.0,710.0,687.29,513.92
2016,5,28,15,45,829.5,101.5,1.4,26.0,665.5,637.17,477.96
2016,5,28,16,0,816.0,98.0,1.3,26.0,621.0,584.53,439.41
2016,5,28,16,15,796.5,95.0,1.3,25.5,572.5,528.61,398.84
2016,5,28,16,30,777.0,92.0,1.3,25.0,524.0,473.05,357.03
2016,5,28,16,45,752.5,88.0,1.3,24.5,473.0,415.0,311.81
2016,5,28,17,0,728.0,84.0,1.3,24.0,422.0,358.43,266.11
2016,5,28,17,15,694.5,79.0,1.15,23.5,370.5,298.14,216.04
2016,5,28,17,30,661.0,74.0,1.0,23.0,319.0,242.39,168.75
2016,5,28,17,45,615.5,68.0,0.9,23.0,268.5,186.65,121.89
2016,5,28,18,0,570.0,62.0,0.8,23.0,218.0,135.93,80.97
2016,5,28,18,15,502.5,54.5,0.8,22.5,170.5,87.26,46.92
2016,5,28,18,30,435.0,47.0,0.8,22.0,123.0,46.67,25.92
2016,5,28,18,45,335.0,36.0,0.8,21.5,83.0,27.93,17.92
2016,5,28,19,0,235.0,25.0,0.8,21.0,43.0,19.92,9.01
2016,5,28,19,15,117.5,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.0,1.75,18.0,7.0,6.48,0.0
2016,5,29,6,0,0.0,11.0,1.9,18.0,11.0,10.18,3.22
2016,5,29,6,15,0.0,15.5,2.0,18.0,15.5,14.36,6.47
2016,5,29,6,30,0.0,20.0,2.1,18.0,20.0,18.54,10.07
2016,5,29,6,45,0.0,25.5,2.25,18.5,25.5,23.65,14.38
2016,5,29,7,0,0.0,31.0,2.4,19.0,31.0,28.77,18.62
2016,5,29,7,15,0.0,19.5,2.45,19.0,19.5,18.09,9.58
2016,5,29,7,30,0.0,8.0,2.5,19.0,8.0,7.42,0.58
2016,5,29,7,45,0.0,72.5,2.55,19.5,72.5,67.48,50.43
2016,5,29,8,0,0.0,137.0,2.6,20.0,137.0,127.41,98.85
2016,5,29,8,15,32.5,203.0,2.7,20.5,223.5,207.63,162.41
2016,5,29,8,30,65.0,269.0,2.8,21.0,310.0,290.91,226.79
2016,5,29,8,45,145.0,297.5,2.95,21.5,398.0,375.91,292.0
2016,5,29,9,0,225.0,326.0,3.1,22.0,486.0,465.32,359.28
2016,5,29,9,15,123.5,305.5,3.2,22.0,394.5,384.61,296.7
2016,5,29,9,30,22.0,285.0,3.3,22.0,303.0,284.65,218.4
2016,5,29,9,45,15.5,248.0,3.4,22.5,260.5,245.46,187.9
2016,5,29,10,0,9.0,211.0,3.5,23.0,218.0,205.7,156.67
2016,5,29,10,15,13.5,257.5,3.5,23.0,269.5,254.27,193.85
2016,5,29,10,30,18.0,304.0,3.5,23.0,321.0,303.36,230.77
2016,5,29,10,45,20.5,324.0,3.5,23.5,343.5,325.57,246.64
2016,5,29,11,0,23.0,344.0,3.5,24.0,366.0,347.88,262.52
2016,5,29,11,15,18.5,310.5,3.45,24.0,328.5,311.92,235.41
2016,5,29,11,30,14.0,277.0,3.4,24.0,291.0,275.77,208.17
2016,5,29,11,45,98.5,385.5,3.35,24.0,481.5,481.79,362.93
2016,5,29,12,0,183.0,494.0,3.3,24.0,672.0,674.87,500.22
2016,5,29,12,15,133.5,483.5,3.2,24.0,613.5,615.97,456.15
2016,5,29,12,30,84.0,473.0,3.1,24.0,555.0,547.29,406.28
2016,5,29,12,45,172.5,473.5,3.05,24.0,640.0,642.97,476.8
2016,5,29,13,0,261.0,474.0,3.0,24.0,725.0,735.51,542.55
2016,5,29,13,15,156.0,446.5,2.95,23.5,596.0,594.87,442.67
2016,5,29,13,30,51.0,419.0,2.9,23.0,467.0,456.53,342.13
2016,5,29,13,45,30.5,319.5,2.85,23.0,348.5,337.5,255.29
2016,5,29,14,0,10.0,220.0,2.8,23.0,230.0,216.13,163.79
2016,5,29,14,15,28.0,293.0,2.8,23.0,318.0,306.69,233.51
2016,5,29,14,30,46.0,366.0,2.8,23.0,406.0,391.69,297.14
2016,5,29,14,45,29.5,306.0,2.85,23.0,331.0,317.48,241.68
2016,5,29,15,0,13.0,246.0,2.9,23.0,256.0,241.06,183.97
2016,5,29,15,15,13.0,240.5,2.9,22.5,250.5,235.06,180.26
2016,5,29,15,30,13.0,235.0,2.9,22.0,245.0,229.01,176.33
2016,5,29,15,45,10.0,213.0,2.95,22.0,220.5,205.5,158.44
2016,5,29,16,0,7.0,191.0,3.0,22.0,196.0,182.35,140.71
2016,5,29,16,15,12.0,194.0,2.95,22.0,201.0,187.15,144.98
2016,5,29,16,30,17.0,197.0,2.9,22.0,206.0,191.26,148.62
2016,5,29,16,45,40.0,193.0,2.85,22.0,212.0,196.91,153.39
2016,5,29,17,0,63.0,189.0,2.8,22.0,218.0,198.32,154.41
2016,5,29,17,15,58.5,166.5,2.75,21.5,191.5,171.5,133.29
2016,5,29,17,30,54.0,144.0,2.7,21.0,165.0,145.33,112.43
2016,5,29,17,45,47.5,122.5,2.7,21.0,138.5,120.33,92.14
2016,5,29,18,0,41.0,101.0,2.7,21.0,112.0,96.32,72.58
2016,5,29,18,15,29.5,80.5,2.65,20.5,87.5,73.78,54.57
2016,5,29,18,30,18.0,60.0,2.6,20.0,63.0,53.04,37.94
2016,5,29,18,45,9.0,41.0,2.6,20.0,42.5,37.0,25.73
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.43,9.67
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,16.0,11.0,2.25,17.0,12.0,10.48,0.0
2016,5,30,5,30,32.0,22.0,2.3,17.0,24.0,19.25,6.1
2016,5,30,5,45,79.0,39.5,2.4,17.5,51.0,33.59,22.75
2016,5,30,6,0,126.0,57.0,2.5,18.0,78.0,46.3,34.57
2016,5,30,6,15,151.5,77.0,2.55,18.0,110.5,74.71,51.74
2016,5,30,6,30,177.0,97.0,2.6,18.0,143.0,106.58,76.05
2016,5,30,6,45,194.0,117.5,2.65,18.5,178.5,140.59,103.69
2016,5,30,7,0,211.0,138.0,2.7,19.0,214.0,176.77,133.65
2016,5,30,7,15,226.0,160.0,2.7,19.5,253.0,215.73,165.9
2016,5,30,7,30,241.0,182.0,2.7,20.0,292.0,256.43,199.11
2016,5,30,7,45,262.0,203.0,2.7,20.5,335.0,300.3,234.17
2016,5,30,8,0,283.0,224.0,2.7,21.0,378.0,346.27,270.16
2016,5,30,8,15,230.5,254.5,2.65,21.5,388.0,361.88,281.77
2016,5,30,8,30,178.0,285.0,2.6,22.0,398.0,373.89,289.76
2016,5,30,8,45,230.0,300.5,2.55,22.5,457.5,431.61,332.93
2016,5,30,9,0,282.0,316.0,2.5,23.0,517.0,497.94,381.35
2016,5,30,9,15,351.0,313.5,2.5,23.0,577.5,559.45,426.79
2016,5,30,9,30,420.0,311.0,2.5,23.0,638.0,630.73,478.41
2016,5,30,9,45,368.0,348.5,2.5,23.5,645.0,638.77,480.96
2016,5,30,10,0,316.0,386.0,2.5,24.0,652.0,647.04,483.76
2016,5,30,10,15,213.0,411.0,2.5,24.0,593.0,588.21,439.36
2016,5,30,10,30,110.0,436.0,2.5,24.0,534.0,521.41,388.87
2016,5,30,10,45,69.0,401.0,2.5,24.5,463.5,452.73,338.03
2016,5,30,11,0,28.0,366.0,2.5,25.0,393.0,381.73,284.8
2016,5,30,11,15,27.0,367.5,2.5,25.0,394.0,383.29,286.0
2016,5,30,11,30,26.0,369.0,2.5,25.0,395.0,384.64,286.77
2016,5,30,11,45,29.0,383.5,2.5,25.5,412.5,402.63,299.17
2016,5,30,12,0,32.0,398.0,2.5,26.0,430.0,420.48,311.32
2016,5,30,12,15,177.0,432.0,2.45,26.0,604.5,607.27,447.71
2016,5,30,12,30,322.0,466.0,2.4,26.0,779.0,792.54,575.27
2016,5,30,12,45,245.5,477.0,2.4,26.0,715.0,726.08,527.23
2016,5,30,13,0,169.0,488.0,2.4,26.0,651.0,651.55,475.05
2016,5,30,13,15,265.5,455.0,2.35,26.0,705.5,716.18,522.58
2016,5,30,13,30,362.0,422.0,2.3,26.0,760.0,768.94,560.45
2016,5,30,13,45,347.0,419.0,2.3,26.0,737.0,743.31,542.82
2016,5,30,14,0,332.0,416.0,2.3,26.0,714.0,716.92,525.21
2016,5,30,14,15,308.0,408.0,2.25,26.0,677.5,677.21,498.03
2016,5,30,14,30,284.0,400.0,2.2,26.0,641.0,637.75,470.88
2016,5,30,14,45,537.5,268.0,2.2,26.0,700.5,708.17,527.14
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,752.74,562.43
2016,5,30,15,15,511.5,234.5,2.2,25.5,630.0,610.89,460.1
2016,5,30,15,30,232.0,333.0,2.2,25.0,500.0,480.34,362.79
2016,5,30,15,45,485.0,227.0,2.2,25.0,548.0,536.93,409.18
2016,5,30,16,0,738.0,121.0,2.2,25.0,596.0,561.67,429.35
2016,5,30,16,15,540.0,170.5,2.15,24.5,503.5,460.64,352.79
2016,5,30,16,30,342.0,220.0,2.1,24.0,411.0,377.0,289.11
2016,5,30,16,45,391.0,187.0,2.05,24.0,385.5,349.08,266.87
2016,5,30,17,0,440.0,154.0,2.0,24.0,360.0,312.87,236.63
2016,5,30,17,15,420.0,138.0,1.85,23.5,316.0,264.18,196.8
2016,5,30,17,30,400.0,122.0,1.7,23.0,272.0,217.46,157.97
2016,5,30,17,45,375.0,105.5,1.55,23.0,229.0,171.43,119.54
2016,5,30,18,0,350.0,89.0,1.4,23.0,186.0,128.29,84.46
2016,5,30,18,15,303.5,74.0,1.3,22.5,145.5,87.65,54.78
2016,5,30,18,30,257.0,59.0,1.2,22.0,105.0,52.65,33.28
2016,5,30,18,45,191.5,43.5,1.1,21.5,71.5,33.4,22.59
2016,5,30,19,0,126.0,28.0,1.0,21.0,38.0,21.85,10.93
2016,5,30,19,15,63.0,14.0,1.0,20.5,19.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,70.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,140.0,24.0,1.2,18.0,33.0,18.86,6.11
2016,5,31,5,45,239.5,37.0,1.4,19.0,69.5,28.59,18.44
2016,5,31,6,0,339.0,50.0,1.6,20.0,106.0,39.66,28.6
2016,5,31,6,15,410.5,60.0,1.55,20.0,151.0,76.61,44.05
2016,5,31,6,30,482.0,70.0,1.5,20.0,196.0,121.32,74.3
2016,5,31,6,45,533.0,77.0,1.5,20.5,245.0,167.97,111.01
2016,5,31,7,0,584.0,84.0,1.5,21.0,294.0,220.44,154.63
2016,5,31,7,15,620.5,90.0,1.55,21.5,344.0,273.16,199.56
2016,5,31,7,30,657.0,96.0,1.6,22.0,394.0,329.48,246.87
2016,5,31,7,45,684.5,100.5,1.7,22.5,443.5,383.94,291.97
2016,5,31,8,0,712.0,105.0,1.8,23.0,493.0,440.4,337.34
2016,5,31,8,15,732.5,109.0,1.85,23.5,540.5,495.26,380.02
2016,5,31,8,30,753.0,113.0,1.9,24.0,588.0,549.68,421.02
2016,5,31,8,45,768.0,117.0,1.95,24.5,632.0,601.04,458.54
2016,5,31,9,0,783.0,121.0,2.0,25.0,676.0,651.96,494.66
2016,5,31,9,15,795.5,123.5,2.0,25.0,716.0,698.91,527.76
2016,5,31,9,30,808.0,126.0,2.0,25.0,756.0,744.67,558.14
2016,5,31,9,45,817.0,129.0,2.0,25.5,790.5,786.71,584.19
2016,5,31,10,0,826.0,132.0,2.0,26.0,825.0,822.43,605.64
2016,5,31,10,15,545.5,281.5,1.95,26.0,746.0,760.75,559.02
2016,5,31,10,30,265.0,431.0,1.9,26.0,667.0,668.18,487.9
2016,5,31,10,45,291.5,438.5,1.85,26.0,704.0,708.23,515.58
2016,5,31,11,0,318.0,446.0,1.8,26.0,741.0,748.34,541.87
2016,5,31,11,15,586.5,293.5,1.75,26.0,849.5,868.97,628.64
2016,5,31,11,30,855.0,141.0,1.7,26.0,958.0,974.85,696.64
2016,5,31,11,45,540.5,315.5,1.7,26.5,833.5,861.28,617.92
2016,5,31,12,0,226.0,490.0,1.7,27.0,709.0,712.73,510.42
2016,5,31,12,15,258.5,482.5,1.65,27.0,733.5,746.28,534.29
2016,5,31,12,30,291.0,475.0,1.6,27.0,758.0,770.49,550.39
2016,5,31,12,45,289.5,472.0,1.6,27.0,751.5,764.05,546.05
2016,5,31,13,0,288.0,469.0,1.6,27.0,745.0,756.2,541.12
2016,5,31,13,15,160.5,425.5,1.6,27.0,579.0,577.87,419.51
2016,5,31,13,30,33.0,382.0,1.6,27.0,413.0,402.54,294.97
2016,5,31,13,45,228.0,377.5,1.65,27.0,583.0,591.92,435.06
2016,5,31,14,0,423.0,373.0,1.7,27.0,753.0,762.32,553.38
2016,5,31,14,15,333.0,391.5,1.7,27.0,685.0,682.64,496.87
2016,5,31,14,30,243.0,410.0,1.7,27.0,617.0,612.83,448.15
2016,5,31,14,45,510.0,278.0,1.7,27.0,688.5,695.62,512.9
2016,5,31,15,0,777.0,146.0,1.7,27.0,760.0,751.92,556.07
2016,5,31,15,15,764.0,142.5,1.7,27.0,720.5,706.62,525.35
2016,5,31,15,30,751.0,139.0,1.7,27.0,681.0,660.2,493.39
2016,5,31,15,45,732.0,136.5,1.7,27.0,637.0,610.08,458.0
2016,5,31,16,0,713.0,134.0,1.7,27.0,593.0,559.51,421.39
2016,5,31,16,15,691.5,129.5,1.65,26.5,546.5,505.85,382.12
2016,5,31,16,30,670.0,125.0,1.6,26.0,500.0,452.96,342.17
2016,5,31,16,45,638.5,120.5,1.55,26.0,450.5,396.77,297.98
2016,5,31,17,0,607.0,116.0,1.5,26.0,401.0,343.0,254.56
2016,5,31,17,15,570.5,108.5,1.4,25.5,351.5,287.52,209.44
2016,5,31,17,30,534.0,101.0,1.3,25.0,302.0,235.65,166.54
2016,5,31,17,45,482.5,93.0,1.2,25.0,253.5,182.7,123.22
2016,5,31,18,0,431.0,85.0,1.1,25.0,205.0,136.94,87.15
2016,5,31,18,15,365.5,73.0,1.0,24.0,160.0,92.45,55.85
2016,5,31,18,30,300.0,61.0,0.9,23.0,115.0,55.72,34.73
2016,5,31,18,45,213.5,45.5,0.85,22.5,78.0,34.99,23.85
2016,5,31,19,0,127.0,30.0,0.8,22.0,41.0,23.45,12.3
2016,5,31,19,15,63.5,15.0,0.8,21.5,20.5,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,103.0,24.0,1.1,19.0,31.0,18.82,6.28
2016,6,1,5,45,196.0,39.5,1.3,19.5,67.0,30.54,20.06
2016,6,1,6,0,289.0,55.0,1.5,20.0,103.0,43.26,31.7
2016,6,1,6,15,358.5,67.0,1.5,20.5,147.5,78.18,47.04
2016,6,1,6,30,428.0,79.0,1.5,21.0,192.0,121.33,76.33
2016,6,1,6,45,484.5,87.0,1.55,21.5,240.5,168.05,112.6
2016,6,1,7,0,541.0,95.0,1.6,22.0,289.0,219.92,155.05
2016,6,1,7,15,578.5,101.5,1.65,22.5,339.0,270.94,198.11
2016,6,1,7,30,616.0,108.0,1.7,23.0,389.0,325.74,243.75
2016,6,1,7,45,645.0,113.5,1.75,23.5,438.0,379.55,287.83
2016,6,1,8,0,674.0,119.0,1.8,24.0,487.0,435.6,332.38
2016,6,1,8,15,696.0,124.0,1.85,24.0,534.5,489.45,374.73
2016,6,1,8,30,718.0,129.0,1.9,24.0,582.0,544.21,416.6
2016,6,1,8,45,735.0,132.5,1.95,24.5,626.0,594.98,453.67
2016,6,1,9,0,752.0,136.0,2.0,25.0,670.0,645.38,489.43
2016,6,1,9,15,765.0,139.5,1.95,25.0,710.0,692.36,522.23
2016,6,1,9,30,778.0,143.0,1.9,25.0,750.0,738.28,553.08
2016,6,1,9,45,527.5,270.0,1.9,25.5,690.0,694.23,515.73
2016,6,1,10,0,277.0,397.0,1.9,26.0,630.0,624.58,460.11
2016,6,1,10,15,305.0,404.5,1.85,26.0,669.0,666.85,489.48
2016,6,1,10,30,333.0,412.0,1.8,26.0,708.0,709.68,517.96
2016,6,1,10,45,298.0,434.0,1.8,26.5,704.0,709.34,514.84
2016,6,1,11,0,263.0,456.0,1.8,27.0,700.0,706.22,510.22
2016,6,1,11,15,565.0,294.0,1.75,27.0,830.0,848.36,612.89
2016,6,1,11,30,867.0,132.0,1.7,27.0,960.0,977.23,695.61
2016,6,1,11,45,869.5,132.0,1.7,27.0,968.5,988.58,700.97
2016,6,1,12,0,872.0,132.0,1.7,27.0,977.0,996.64,705.68
2016,6,1,12,15,872.0,132.0,1.65,27.0,977.5,998.91,706.25
2016,6,1,12,30,872.0,132.0,1.6,27.0,978.0,997.85,704.9
2016,6,1,12,45,867.0,133.5,1.6,27.5,970.0,990.0,698.79
2016,6,1,13,0,862.0,135.0,1.6,28.0,962.0,978.89,690.85
2016,6,1,13,15,859.0,134.5,1.55,28.0,947.5,964.57,681.73
2016,6,1,13,30,856.0,134.0,1.5,28.0,933.0,947.08,670.74
2016,6,1,13,45,851.5,132.5,1.5,28.0,912.0,924.12,657.06
2016,6,1,14,0,847.0,131.0,1.5,28.0,891.0,898.21,641.57
2016,6,1,14,15,840.0,129.5,1.45,28.0,863.5,867.3,622.25
2016,6,1,14,30,833.0,128.0,1.4,28.0,836.0,833.87,601.29
2016,6,1,14,45,538.5,251.0,1.4,28.0,701.5,692.22,505.31
2016,6,1,15,0,244.0,374.0,1.4,28.0,567.0,556.98,407.52
2016,6,1,15,15,518.5,245.5,1.4,27.5,628.5,626.67,464.23
2016,6,1,15,30,793.0,117.0,1.4,27.0,690.0,667.46,497.79
2016,6,1,15,45,542.5,197.5,1.4,27.0,578.0,545.67,408.39
2016,6,1,16,0,292.0,278.0,1.4,27.0,466.0,441.57,331.09
2016,6,1,16,15,508.5,190.5,1.4,26.5,488.0,462.95,349.55
2016,6,1,16,30,725.0,103.0,1.4,26.0,510.0,459.93,347.01
2016,6,1,16,45,700.5,98.5,1.4,26.0,461.0,403.0,301.94
2016,6,1,17,0,676.0,94.0,1.4,26.0,412.0,348.67,257.86
2016,6,1,17,15,642.0,88.5,1.3,25.5,362.5,292.16,211.43
2016,6,1,17,30,608.0,83.0,1.2,25.0,313.0,238.85,166.78
2016,6,1,17,45,564.0,76.0,1.15,25.0,264.0,185.53,122.4
2016,6,1,18,0,520.0,69.0,1.1,25.0,215.0,137.09,83.52
2016,6,1,18,15,455.0,60.5,1.0,24.0,169.0,90.55,50.8
2016,6,1,18,30,390.0,52.0,0.9,23.0,123.0,51.8,29.77
2016,6,1,18,45,297.5,40.0,0.85,22.5,84.5,31.2,20.7
2016,6,1,19,0,205.0,28.0,0.8,22.0,46.0,21.85,11.26
2016,6,1,19,15,102.5,14.0,0.8,21.5,23.0,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
