Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,76.0,12.0,0.45,19.0,17.0,11.44,0.0
2016,6,2,5,30,152.0,24.0,0.5,19.0,34.0,18.84,6.51
2016,6,2,5,45,251.5,37.0,0.6,19.5,71.0,28.58,18.46
2016,6,2,6,0,351.0,50.0,0.7,20.0,108.0,40.34,29.23
2016,6,2,6,15,420.5,59.5,0.65,20.5,153.0,76.45,43.54
2016,6,2,6,30,490.0,69.0,0.6,21.0,198.0,120.95,73.21
2016,6,2,6,45,537.5,76.5,0.6,21.5,246.5,167.8,109.77
2016,6,2,7,0,585.0,84.0,0.6,22.0,295.0,220.05,152.71
2016,6,2,7,15,385.5,136.0,0.55,22.5,284.0,242.43,178.92
2016,6,2,7,30,186.0,188.0,0.5,23.0,273.0,240.51,182.62
2016,6,2,7,45,153.0,213.0,0.45,23.5,288.0,261.98,199.56
2016,6,2,8,0,120.0,238.0,0.4,24.0,303.0,279.8,212.58
2016,6,2,8,15,125.0,262.0,0.35,24.5,335.5,312.98,236.42
2016,6,2,8,30,130.0,286.0,0.3,25.0,368.0,346.6,259.83
2016,6,2,8,45,175.0,307.0,0.3,25.5,426.0,402.68,299.54
2016,6,2,9,0,220.0,328.0,0.3,26.0,484.0,462.74,340.95
2016,6,2,9,15,261.0,340.5,0.35,26.0,536.5,519.99,380.58
2016,6,2,9,30,302.0,353.0,0.4,26.0,589.0,575.9,418.75
2016,6,2,9,45,563.0,242.0,0.45,26.5,706.5,696.54,503.98
2016,6,2,10,0,824.0,131.0,0.5,27.0,824.0,818.57,583.41
2016,6,2,10,15,830.5,132.5,0.55,27.0,852.0,852.26,602.92
2016,6,2,10,30,837.0,134.0,0.6,27.0,880.0,883.47,622.05
2016,6,2,10,45,841.5,136.0,0.65,27.0,902.0,910.7,638.71
2016,6,2,11,0,846.0,138.0,0.7,27.0,924.0,935.05,653.66
2016,6,2,11,15,849.0,138.5,0.75,27.0,939.0,953.55,665.1
2016,6,2,11,30,852.0,139.0,0.8,27.0,954.0,968.91,674.79
2016,6,2,11,45,593.5,298.0,0.85,27.5,868.5,895.11,626.5
2016,6,2,12,0,335.0,457.0,0.9,28.0,783.0,794.72,555.78
2016,6,2,12,15,594.5,299.0,0.9,28.0,876.5,903.16,633.21
2016,6,2,12,30,854.0,141.0,0.9,28.0,970.0,988.34,686.01
2016,6,2,12,45,841.5,148.0,0.95,28.0,960.0,978.5,679.97
2016,6,2,13,0,829.0,155.0,1.0,28.0,950.0,965.59,673.39
2016,6,2,13,15,825.5,154.0,1.0,28.0,936.0,958.8,669.76
2016,6,2,13,30,822.0,153.0,1.0,28.0,922.0,940.5,659.05
2016,6,2,13,45,558.0,291.0,1.05,28.0,807.5,818.51,581.1
2016,6,2,14,0,294.0,429.0,1.1,28.0,693.0,694.89,495.56
2016,6,2,14,15,184.5,412.5,1.05,27.5,576.5,566.87,409.96
2016,6,2,14,30,75.0,396.0,1.0,27.0,460.0,445.11,325.14
2016,6,2,14,45,179.0,381.0,1.0,27.0,525.0,516.71,379.15
2016,6,2,15,0,283.0,366.0,1.0,27.0,590.0,579.21,424.13
2016,6,2,15,15,331.0,332.5,0.95,27.0,582.0,568.47,417.42
2016,6,2,15,30,379.0,299.0,0.9,27.0,574.0,552.98,407.78
2016,6,2,15,45,290.0,296.0,0.85,27.0,498.5,473.65,351.1
2016,6,2,16,0,201.0,293.0,0.8,27.0,423.0,398.52,297.01
2016,6,2,16,15,100.5,206.0,0.7,27.0,271.0,250.7,188.64
2016,6,2,16,30,0.0,119.0,0.6,27.0,119.0,110.78,82.09
2016,6,2,16,45,0.0,63.5,0.5,27.0,63.5,59.09,41.9
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,7.42,0.39
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,54.5,12.5,0.75,19.5,16.0,11.91,0.0
2016,6,3,5,30,109.0,25.0,0.9,20.0,32.0,19.62,7.12
2016,6,3,5,45,191.5,41.0,1.1,20.5,67.0,31.72,20.99
2016,6,3,6,0,274.0,57.0,1.3,21.0,102.0,44.56,32.69
2016,6,3,6,15,340.5,69.5,1.3,21.0,146.0,78.78,48.11
2016,6,3,6,30,407.0,82.0,1.3,21.0,190.0,120.89,76.85
2016,6,3,6,45,455.5,92.0,1.35,21.5,237.0,165.34,111.49
2016,6,3,7,0,504.0,102.0,1.4,22.0,284.0,215.3,152.41
2016,6,3,7,15,542.0,110.0,1.4,22.5,333.0,267.2,195.7
2016,6,3,7,30,580.0,118.0,1.4,23.0,382.0,321.46,240.4
2016,6,3,7,45,610.0,123.5,1.45,23.5,431.0,373.67,282.86
2016,6,3,8,0,640.0,129.0,1.5,24.0,480.0,428.28,325.99
2016,6,3,8,15,412.0,207.5,1.55,24.5,441.0,417.19,318.26
2016,6,3,8,30,184.0,286.0,1.6,25.0,402.0,377.35,286.85
2016,6,3,8,45,453.0,216.5,1.65,25.5,531.0,497.11,377.97
2016,6,3,9,0,722.0,147.0,1.7,26.0,660.0,635.25,478.96
2016,6,3,9,15,735.5,150.5,1.75,26.0,699.5,681.64,510.95
2016,6,3,9,30,749.0,154.0,1.8,26.0,739.0,725.96,541.66
2016,6,3,9,45,779.0,145.0,1.85,26.5,778.0,770.64,570.04
2016,6,3,10,0,809.0,136.0,1.9,27.0,817.0,814.86,597.5
2016,6,3,10,15,817.0,137.5,1.95,27.0,845.5,849.93,619.81
2016,6,3,10,30,825.0,139.0,2.0,27.0,874.0,877.02,636.9
2016,6,3,10,45,831.0,140.0,2.05,27.5,896.5,904.36,652.9
2016,6,3,11,0,837.0,141.0,2.1,28.0,919.0,928.95,667.05
2016,6,3,11,15,840.5,142.0,2.1,28.0,934.5,948.25,678.65
2016,6,3,11,30,844.0,143.0,2.1,28.0,950.0,964.48,688.38
2016,6,3,11,45,847.0,142.5,2.1,28.0,958.5,975.65,695.0
2016,6,3,12,0,850.0,142.0,2.1,28.0,967.0,983.63,699.74
2016,6,3,12,15,513.5,319.0,2.1,28.0,818.0,842.46,605.16
2016,6,3,12,30,177.0,496.0,2.1,28.0,669.0,669.92,481.21
2016,6,3,12,45,492.5,333.0,2.15,28.0,807.0,832.08,600.99
2016,6,3,13,0,808.0,170.0,2.2,28.0,945.0,968.25,692.86
2016,6,3,13,15,804.0,169.0,2.15,28.0,930.5,952.88,681.55
2016,6,3,13,30,800.0,168.0,2.1,28.0,916.0,934.5,669.9
2016,6,3,13,45,795.0,166.0,2.1,28.0,895.5,911.28,655.73
2016,6,3,14,0,790.0,164.0,2.1,28.0,875.0,885.3,639.8
2016,6,3,14,15,782.5,161.5,2.1,28.0,847.0,854.02,620.38
2016,6,3,14,30,775.0,159.0,2.1,28.0,819.0,820.41,599.35
2016,6,3,14,45,765.0,156.0,2.1,28.0,785.5,782.14,575.06
2016,6,3,15,0,755.0,153.0,2.1,28.0,752.0,742.11,549.37
2016,6,3,15,15,635.5,199.0,2.05,28.0,685.5,669.58,497.62
2016,6,3,15,30,516.0,245.0,2.0,28.0,619.0,600.17,447.24
2016,6,3,15,45,450.5,250.5,1.95,28.0,562.5,537.49,402.23
2016,6,3,16,0,385.0,256.0,1.9,28.0,506.0,476.11,357.48
2016,6,3,16,15,278.5,252.0,1.8,27.5,425.5,393.0,296.55
2016,6,3,16,30,172.0,248.0,1.7,27.0,345.0,317.84,240.78
2016,6,3,16,45,167.0,224.0,1.6,27.0,311.0,282.27,213.94
2016,6,3,17,0,162.0,200.0,1.5,27.0,277.0,247.17,186.82
2016,6,3,17,15,152.5,177.0,1.4,26.5,243.0,212.06,159.63
2016,6,3,17,30,143.0,154.0,1.3,26.0,209.0,178.1,132.89
2016,6,3,17,45,282.5,120.0,1.2,26.0,207.5,166.48,117.73
2016,6,3,18,0,422.0,86.0,1.1,26.0,206.0,137.72,87.87
2016,6,3,18,15,359.0,74.5,1.0,25.5,162.0,94.3,57.06
2016,6,3,18,30,296.0,63.0,0.9,25.0,118.0,58.29,36.09
2016,6,3,18,45,213.0,47.5,0.8,24.5,80.5,36.46,24.94
2016,6,3,19,0,130.0,32.0,0.7,24.0,43.0,26.3,14.88
2016,6,3,19,15,65.0,16.0,0.65,24.0,21.5,13.47,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.5,12.5,0.55,21.0,15.0,11.91,0.0
2016,6,4,5,30,79.0,25.0,0.6,21.0,30.0,20.72,7.94
2016,6,4,5,45,152.0,43.0,0.7,21.5,64.5,34.86,23.53
2016,6,4,6,0,225.0,61.0,0.8,22.0,99.0,47.4,34.98
2016,6,4,6,15,288.5,76.0,0.75,22.0,141.5,80.69,51.23
2016,6,4,6,30,352.0,91.0,0.7,22.0,184.0,121.59,79.34
2016,6,4,6,45,405.5,101.5,0.7,22.0,231.0,164.27,112.09
2016,6,4,7,0,459.0,112.0,0.7,22.0,278.0,213.04,151.43
2016,6,4,7,15,497.5,121.0,0.8,22.5,326.5,261.89,191.71
2016,6,4,7,30,536.0,130.0,0.9,23.0,375.0,314.67,234.78
2016,6,4,7,45,571.5,135.0,1.0,23.5,423.5,368.16,277.7
2016,6,4,8,0,607.0,140.0,1.1,24.0,472.0,422.82,320.51
2016,6,4,8,15,630.5,146.0,1.1,24.5,518.5,474.93,359.9
2016,6,4,8,30,654.0,152.0,1.1,25.0,565.0,528.24,398.87
2016,6,4,8,45,678.5,153.5,1.15,25.5,609.5,578.72,435.06
2016,6,4,9,0,703.0,155.0,1.2,26.0,654.0,629.84,470.72
2016,6,4,9,15,717.5,158.5,1.15,26.0,693.5,676.15,502.12
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,721.66,532.18
2016,6,4,9,45,773.0,146.5,1.1,26.5,774.5,766.76,560.23
2016,6,4,10,0,814.0,131.0,1.1,27.0,816.0,809.08,585.35
2016,6,4,10,15,649.5,243.5,1.05,27.5,802.5,812.74,583.16
2016,6,4,10,30,485.0,356.0,1.0,28.0,789.0,794.73,564.31
2016,6,4,10,45,667.5,243.5,1.0,28.5,855.0,867.08,614.51
2016,6,4,11,0,850.0,131.0,1.0,29.0,921.0,930.89,651.91
2016,6,4,11,15,853.5,132.0,1.05,29.0,937.0,950.47,663.46
2016,6,4,11,30,857.0,133.0,1.1,29.0,953.0,966.93,673.74
2016,6,4,11,45,524.5,314.0,1.15,29.0,817.5,842.33,593.06
2016,6,4,12,0,192.0,495.0,1.2,29.0,682.0,683.05,481.93
2016,6,4,12,15,529.0,313.5,1.25,29.0,827.5,851.93,603.58
2016,6,4,12,30,866.0,132.0,1.3,29.0,973.0,990.74,692.26
2016,6,4,12,45,863.0,132.5,1.4,29.0,966.0,984.05,688.12
2016,6,4,13,0,860.0,133.0,1.5,29.0,959.0,974.1,683.77
2016,6,4,13,15,857.0,132.5,1.55,29.0,945.5,959.96,676.15
2016,6,4,13,30,854.0,132.0,1.6,29.0,932.0,942.66,666.61
2016,6,4,13,45,851.0,129.5,1.65,29.0,911.5,920.31,653.91
2016,6,4,14,0,848.0,127.0,1.7,29.0,891.0,894.96,639.28
2016,6,4,14,15,841.5,125.5,1.75,29.0,863.5,864.63,621.37
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,831.74,601.65
2016,6,4,14,45,462.5,247.5,1.85,29.0,639.5,627.34,461.67
2016,6,4,15,0,90.0,371.0,1.9,29.0,443.0,424.79,312.62
2016,6,4,15,15,443.0,242.5,1.85,29.0,567.5,568.8,424.03
2016,6,4,15,30,796.0,114.0,1.8,29.0,692.0,667.23,497.02
2016,6,4,15,45,438.0,200.0,1.8,29.0,515.0,481.47,360.73
2016,6,4,16,0,80.0,286.0,1.8,29.0,338.0,317.0,236.98
2016,6,4,16,15,135.0,267.0,1.75,28.5,346.5,326.38,245.91
2016,6,4,16,30,190.0,248.0,1.7,28.0,355.0,326.75,246.79
2016,6,4,16,45,379.5,185.5,1.7,28.0,374.5,343.7,258.44
2016,6,4,17,0,569.0,123.0,1.7,28.0,394.0,336.73,249.1
2016,6,4,17,15,579.5,105.5,1.55,27.5,353.5,289.33,209.43
2016,6,4,17,30,590.0,88.0,1.4,27.0,313.0,240.22,167.45
2016,6,4,17,45,538.0,82.0,1.3,26.5,263.5,187.16,124.15
2016,6,4,18,0,486.0,76.0,1.2,26.0,214.0,139.93,86.93
2016,6,4,18,15,422.5,66.0,1.15,25.5,169.0,94.04,54.35
2016,6,4,18,30,359.0,56.0,1.1,25.0,124.0,54.89,31.96
2016,6,4,18,45,267.5,43.5,1.1,24.5,85.5,33.29,22.32
2016,6,4,19,0,176.0,31.0,1.1,24.0,47.0,24.16,13.34
2016,6,4,19,15,88.0,15.5,1.15,24.0,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,1.85,21.0,5.0,4.77,0.0
2016,6,5,5,30,0.0,10.0,2.1,21.0,10.0,9.26,0.47
2016,6,5,5,45,0.0,20.5,2.35,21.5,20.5,19.01,10.28
2016,6,5,6,0,0.0,31.0,2.6,22.0,31.0,28.78,19.05
2016,6,5,6,15,0.0,44.5,2.75,22.0,44.5,41.35,28.65
2016,6,5,6,30,0.0,58.0,2.9,22.0,58.0,53.84,39.16
2016,6,5,6,45,0.0,72.5,3.05,22.0,72.5,67.14,50.18
2016,6,5,7,0,0.0,87.0,3.2,22.0,87.0,80.53,61.1
2016,6,5,7,15,0.0,103.0,3.25,22.0,103.0,95.35,73.03
2016,6,5,7,30,0.0,119.0,3.3,22.0,119.0,110.26,84.88
2016,6,5,7,45,0.5,138.0,3.4,22.5,138.5,128.19,98.83
2016,6,5,8,0,1.0,157.0,3.5,23.0,158.0,146.28,112.7
2016,6,5,8,15,12.0,195.0,3.55,23.0,203.0,187.57,145.03
2016,6,5,8,30,23.0,233.0,3.6,23.0,248.0,230.24,178.05
2016,6,5,8,45,150.5,275.5,3.65,23.5,382.0,357.11,276.62
2016,6,5,9,0,278.0,318.0,3.7,24.0,516.0,495.13,380.39
2016,6,5,9,15,393.5,298.5,3.75,24.0,596.0,572.97,439.06
2016,6,5,9,30,509.0,279.0,3.8,24.0,676.0,664.56,506.91
2016,6,5,9,45,331.5,346.0,3.85,24.5,610.0,604.98,458.57
2016,6,5,10,0,154.0,413.0,3.9,25.0,544.0,531.15,399.62
2016,6,5,10,15,273.0,398.0,3.9,25.0,638.5,631.46,474.63
2016,6,5,10,30,392.0,383.0,3.9,25.0,733.0,731.98,547.44
2016,6,5,10,45,204.5,343.0,3.95,25.5,526.0,532.49,400.83
2016,6,5,11,0,17.0,303.0,4.0,26.0,319.0,302.48,226.51
2016,6,5,11,15,12.5,240.5,4.05,26.0,252.5,238.87,179.25
2016,6,5,11,30,8.0,178.0,4.1,26.0,186.0,175.31,130.94
2016,6,5,11,45,13.0,247.0,4.2,26.0,259.5,246.12,184.86
2016,6,5,12,0,18.0,316.0,4.3,26.0,333.0,317.45,238.11
2016,6,5,12,15,100.0,407.0,4.3,26.0,504.0,504.9,377.61
2016,6,5,12,30,182.0,498.0,4.3,26.0,675.0,676.41,499.92
2016,6,5,12,45,104.0,433.5,4.35,26.0,534.5,534.26,397.23
2016,6,5,13,0,26.0,369.0,4.4,26.0,394.0,384.34,286.99
2016,6,5,13,15,195.0,396.0,4.35,26.0,579.0,580.9,435.5
2016,6,5,13,30,364.0,423.0,4.3,26.0,764.0,770.44,571.41
2016,6,5,13,45,356.0,417.5,4.3,26.0,745.0,748.94,555.66
2016,6,5,14,0,348.0,412.0,4.3,26.0,726.0,726.35,540.31
2016,6,5,14,15,576.5,275.0,4.2,25.5,775.5,788.18,591.79
2016,6,5,14,30,805.0,138.0,4.1,25.0,825.0,824.86,621.59
2016,6,5,14,45,484.5,261.5,4.05,25.0,670.0,658.82,500.17
2016,6,5,15,0,164.0,385.0,4.0,25.0,515.0,500.51,378.5
2016,6,5,15,15,347.0,313.5,3.85,25.0,571.5,561.9,428.5
2016,6,5,15,30,530.0,242.0,3.7,25.0,628.0,607.19,464.37
2016,6,5,15,45,335.0,269.5,3.6,25.0,508.5,477.51,366.13
2016,6,5,16,0,140.0,297.0,3.5,25.0,389.0,366.12,280.55
2016,6,5,16,15,70.0,205.0,3.35,24.5,251.0,230.6,177.63
2016,6,5,16,30,0.0,113.0,3.2,24.0,113.0,105.22,79.28
2016,6,5,16,45,0.0,122.5,3.1,24.0,122.5,113.86,86.61
2016,6,5,17,0,0.0,132.0,3.0,24.0,132.0,122.29,93.66
2016,6,5,17,15,0.0,116.0,2.9,23.5,116.0,107.32,82.09
2016,6,5,17,30,0.0,100.0,2.8,23.0,100.0,92.43,70.43
2016,6,5,17,45,0.0,84.5,2.75,23.0,84.5,78.06,58.86
2016,6,5,18,0,0.0,69.0,2.7,23.0,69.0,63.79,47.19
2016,6,5,18,15,0.0,54.5,2.65,23.0,54.5,50.52,36.16
2016,6,5,18,30,0.0,40.0,2.6,23.0,40.0,37.16,24.91
2016,6,5,18,45,0.0,27.5,2.6,23.0,27.5,25.52,15.94
2016,6,5,19,0,0.0,15.0,2.6,23.0,15.0,13.9,5.38
2016,6,5,19,15,0.0,7.5,2.55,23.0,7.5,6.94,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,86.5,12.0,1.4,20.0,18.0,11.44,0.0
2016,6,6,5,30,173.0,24.0,1.5,20.0,36.0,18.82,6.93
2016,6,6,5,45,262.5,36.5,1.6,20.0,72.0,28.15,18.06
2016,6,6,6,0,352.0,49.0,1.7,20.0,108.0,38.7,27.81
2016,6,6,6,15,309.0,70.5,1.7,20.0,135.0,77.04,48.09
2016,6,6,6,30,266.0,92.0,1.7,20.0,162.0,112.55,76.48
2016,6,6,6,45,288.0,110.0,1.7,20.5,201.0,150.29,106.67
2016,6,6,7,0,310.0,128.0,1.7,21.0,240.0,190.69,139.99
2016,6,6,7,15,478.0,112.0,1.65,21.0,315.5,247.15,182.9
2016,6,6,7,30,646.0,96.0,1.6,21.0,391.0,322.93,242.71
2016,6,6,7,45,671.0,101.5,1.55,21.0,439.5,376.47,287.44
2016,6,6,8,0,696.0,107.0,1.5,21.0,488.0,431.78,332.32
2016,6,6,8,15,621.0,149.0,1.5,21.0,512.5,471.83,364.07
2016,6,6,8,30,546.0,191.0,1.5,21.0,537.0,500.39,385.71
2016,6,6,8,45,485.5,232.5,1.5,21.5,557.0,531.15,407.0
2016,6,6,9,0,425.0,274.0,1.5,22.0,577.0,555.02,422.24
2016,6,6,9,15,397.0,305.5,1.55,22.0,601.0,581.79,440.66
2016,6,6,9,30,369.0,337.0,1.6,22.0,625.0,609.44,459.17
2016,6,6,9,45,380.0,346.5,1.65,22.5,655.5,643.46,481.96
2016,6,6,10,0,391.0,356.0,1.7,23.0,686.0,677.06,504.07
2016,6,6,10,15,318.5,396.0,1.7,23.0,671.0,668.24,495.18
2016,6,6,10,30,246.0,436.0,1.7,23.0,656.0,654.0,482.78
2016,6,6,10,45,247.5,448.0,1.75,23.0,674.0,675.11,497.2
2016,6,6,11,0,249.0,460.0,1.8,23.0,692.0,695.29,510.65
2016,6,6,11,15,267.5,464.0,1.85,23.0,717.0,722.77,529.6
2016,6,6,11,30,286.0,468.0,1.9,23.0,742.0,749.63,548.01
2016,6,6,11,45,275.5,475.5,1.95,23.5,741.5,750.73,547.25
2016,6,6,12,0,265.0,483.0,2.0,24.0,741.0,750.3,545.75
2016,6,6,12,15,198.5,489.0,2.0,24.0,682.5,683.81,499.08
2016,6,6,12,30,132.0,495.0,2.0,24.0,624.0,623.88,456.56
2016,6,6,12,45,122.0,488.5,2.0,24.0,607.5,606.56,444.89
2016,6,6,13,0,112.0,482.0,2.0,24.0,591.0,580.44,426.89
2016,6,6,13,15,135.5,478.5,2.0,24.0,607.5,605.47,445.31
2016,6,6,13,30,159.0,475.0,2.0,24.0,624.0,620.91,456.78
2016,6,6,13,45,150.5,462.5,2.05,24.0,601.5,596.3,440.04
2016,6,6,14,0,142.0,450.0,2.1,24.0,579.0,571.43,423.28
2016,6,6,14,15,92.0,407.0,2.1,24.0,489.5,473.67,353.55
2016,6,6,14,30,42.0,364.0,2.1,24.0,400.0,385.75,289.52
2016,6,6,14,45,29.0,315.0,2.1,24.0,339.5,325.37,245.62
2016,6,6,15,0,16.0,266.0,2.1,24.0,279.0,262.19,198.67
2016,6,6,15,15,12.5,237.5,2.0,23.5,247.5,231.75,176.37
2016,6,6,15,30,9.0,209.0,1.9,23.0,216.0,201.71,153.97
2016,6,6,15,45,9.5,208.0,1.85,23.0,215.0,200.42,153.39
2016,6,6,16,0,10.0,207.0,1.8,23.0,214.0,199.01,152.65
2016,6,6,16,15,13.5,203.0,1.75,22.5,211.0,196.29,151.26
2016,6,6,16,30,17.0,199.0,1.7,22.0,208.0,193.1,149.47
2016,6,6,16,45,9.5,173.5,1.7,22.0,179.0,164.89,127.64
2016,6,6,17,0,2.0,148.0,1.7,22.0,150.0,137.65,106.45
2016,6,6,17,15,1.0,131.0,1.55,22.0,132.0,121.23,93.64
2016,6,6,17,30,0.0,114.0,1.4,22.0,114.0,105.0,80.82
2016,6,6,17,45,0.0,96.0,1.3,22.0,96.0,88.3,67.41
2016,6,6,18,0,0.0,78.0,1.2,22.0,78.0,71.73,53.89
2016,6,6,18,15,0.0,61.5,1.1,21.5,61.5,56.62,41.44
2016,6,6,18,30,0.0,45.0,1.0,21.0,45.0,41.69,28.91
2016,6,6,18,45,0.0,31.0,0.95,21.0,31.0,28.79,18.93
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,15.76,7.04
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,7.87,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,104.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,208.0,24.0,1.5,17.0,39.0,19.3,7.48
2016,6,7,5,45,315.5,35.0,1.7,17.5,78.0,27.39,17.65
2016,6,7,6,0,423.0,46.0,1.9,18.0,117.0,35.99,25.7
2016,6,7,6,15,492.5,54.0,1.9,18.5,164.0,74.81,40.42
2016,6,7,6,30,562.0,62.0,1.9,19.0,211.0,121.94,71.76
2016,6,7,6,45,608.0,68.5,1.9,19.5,261.5,171.59,111.26
2016,6,7,7,0,654.0,75.0,1.9,20.0,312.0,226.38,157.53
2016,6,7,7,15,689.0,79.5,2.05,20.5,363.5,280.92,204.82
2016,6,7,7,30,724.0,84.0,2.2,21.0,415.0,340.4,255.61
2016,6,7,7,45,749.0,88.0,2.4,21.5,465.5,396.5,302.99
2016,6,7,8,0,774.0,92.0,2.6,22.0,516.0,454.23,350.36
2016,6,7,8,15,793.5,95.5,2.65,22.5,565.0,509.96,394.51
2016,6,7,8,30,813.0,99.0,2.7,23.0,614.0,566.16,437.57
2016,6,7,8,45,828.0,102.0,2.8,24.0,659.5,619.24,476.27
2016,6,7,9,0,843.0,105.0,2.9,25.0,705.0,670.35,512.33
2016,6,7,9,15,854.0,107.5,2.85,25.0,745.5,718.19,545.98
2016,6,7,9,30,865.0,110.0,2.8,25.0,786.0,764.57,576.62
2016,6,7,9,45,873.5,111.5,2.75,25.5,821.0,806.31,602.45
2016,6,7,10,0,882.0,113.0,2.7,26.0,856.0,845.93,626.43
2016,6,7,10,15,887.5,114.5,2.7,26.0,884.0,880.65,648.43
2016,6,7,10,30,893.0,116.0,2.7,26.0,912.0,912.69,668.53
2016,6,7,10,45,894.5,118.0,2.7,26.5,933.5,938.72,683.27
2016,6,7,11,0,896.0,120.0,2.7,27.0,955.0,961.56,695.91
2016,6,7,11,15,898.0,121.0,2.75,27.0,969.0,980.64,707.94
2016,6,7,11,30,900.0,122.0,2.8,27.0,983.0,996.39,717.92
2016,6,7,11,45,897.0,124.5,2.9,27.5,989.5,1005.35,722.66
2016,6,7,12,0,894.0,127.0,3.0,28.0,996.0,1010.82,725.29
2016,6,7,12,15,894.0,127.0,3.1,28.0,996.0,1013.38,727.63
2016,6,7,12,30,894.0,127.0,3.2,28.0,996.0,1012.55,727.9
2016,6,7,12,45,890.0,128.0,3.35,28.0,988.5,1005.36,724.56
2016,6,7,13,0,886.0,129.0,3.5,28.0,981.0,994.84,719.14
2016,6,7,13,15,883.5,128.0,3.55,28.0,967.5,980.52,710.61
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,962.92,700.01
2016,6,7,13,45,592.0,278.5,3.65,28.0,828.5,837.92,615.54
2016,6,7,14,0,303.0,430.0,3.7,28.0,703.0,703.31,516.35
2016,6,7,14,15,581.0,277.0,3.7,28.0,780.5,793.95,588.1
2016,6,7,14,30,859.0,124.0,3.7,28.0,858.0,852.25,631.07
2016,6,7,14,45,855.0,119.5,3.7,28.0,826.0,815.43,606.56
2016,6,7,15,0,851.0,115.0,3.7,28.0,794.0,776.13,580.81
2016,6,7,15,15,840.5,113.0,3.6,27.5,755.0,732.22,552.33
2016,6,7,15,30,830.0,111.0,3.5,27.0,716.0,688.55,522.92
2016,6,7,15,45,817.5,107.5,3.4,27.0,673.0,638.44,486.23
2016,6,7,16,0,805.0,104.0,3.3,27.0,630.0,587.46,448.09
2016,6,7,16,15,787.0,101.0,3.15,26.5,583.0,533.33,407.34
2016,6,7,16,30,769.0,98.0,3.0,26.0,536.0,479.4,365.51
2016,6,7,16,45,750.5,92.5,2.85,26.0,487.0,423.28,320.13
2016,6,7,17,0,732.0,87.0,2.7,26.0,438.0,367.98,274.17
2016,6,7,17,15,701.0,82.0,2.55,25.5,387.0,308.4,224.56
2016,6,7,17,30,670.0,77.0,2.4,25.0,336.0,253.09,177.47
2016,6,7,17,45,632.5,70.5,2.25,24.5,286.0,198.02,130.84
2016,6,7,18,0,595.0,64.0,2.1,24.0,236.0,146.98,88.95
2016,6,7,18,15,532.5,57.0,2.0,23.0,188.0,97.38,53.16
2016,6,7,18,30,470.0,50.0,1.9,22.0,140.0,55.17,29.69
2016,6,7,18,45,375.0,40.0,1.85,21.5,98.5,30.76,20.55
2016,6,7,19,0,280.0,30.0,1.8,21.0,57.0,23.85,13.6
2016,6,7,19,15,140.0,15.0,1.8,20.5,28.5,11.68,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,111.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,223.0,25.0,1.6,15.0,41.0,20.27,8.3
2016,6,8,5,45,330.0,36.0,1.85,15.5,81.0,28.34,18.63
2016,6,8,6,0,437.0,47.0,2.1,16.0,121.0,36.69,26.55
2016,6,8,6,15,506.5,55.5,2.25,16.5,169.0,76.73,41.98
2016,6,8,6,30,576.0,64.0,2.4,17.0,217.0,125.1,74.4
2016,6,8,6,45,624.5,69.5,2.55,18.0,268.5,175.08,114.19
2016,6,8,7,0,673.0,75.0,2.7,19.0,320.0,230.47,161.09
2016,6,8,7,15,707.0,80.0,2.95,19.0,372.0,286.25,210.35
2016,6,8,7,30,741.0,85.0,3.2,19.0,424.0,346.87,263.31
2016,6,8,7,45,767.0,88.5,3.45,19.5,475.5,403.82,312.15
2016,6,8,8,0,793.0,92.0,3.7,20.0,527.0,462.49,361.06
2016,6,8,8,15,812.0,95.5,3.75,20.0,575.5,518.95,407.36
2016,6,8,8,30,831.0,99.0,3.8,20.0,624.0,575.79,452.67
2016,6,8,8,45,845.5,101.0,3.85,20.5,669.5,627.56,492.13
2016,6,8,9,0,860.0,103.0,3.9,21.0,715.0,679.08,530.26
2016,6,8,9,15,870.5,105.5,3.85,21.0,755.5,727.31,565.12
2016,6,8,9,30,881.0,108.0,3.8,21.0,796.0,774.0,596.95
2016,6,8,9,45,890.5,108.5,3.8,21.5,831.5,816.16,624.21
2016,6,8,10,0,900.0,109.0,3.8,22.0,867.0,856.23,649.66
2016,6,8,10,15,906.0,110.5,3.75,22.0,896.5,891.98,672.86
2016,6,8,10,30,912.0,112.0,3.7,22.0,926.0,925.02,694.04
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,953.73,710.8
2016,6,8,11,0,923.0,113.0,3.6,23.0,971.0,979.38,725.38
2016,6,8,11,15,926.5,113.5,3.55,23.0,987.5,999.92,737.94
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1017.1,748.32
2016,6,8,11,45,933.5,113.0,3.5,23.5,1013.5,1029.35,754.45
2016,6,8,12,0,937.0,112.0,3.5,24.0,1023.0,1038.11,758.39
2016,6,8,12,15,938.0,112.0,3.45,24.0,1024.5,1041.84,760.26
2016,6,8,12,30,939.0,112.0,3.4,24.0,1026.0,1042.0,759.97
2016,6,8,12,45,941.0,110.0,3.35,24.0,1020.5,1037.58,756.84
2016,6,8,13,0,943.0,108.0,3.3,24.0,1015.0,1029.54,751.5
2016,6,8,13,15,941.0,107.5,3.2,24.0,1001.5,1015.5,741.98
2016,6,8,13,30,939.0,107.0,3.1,24.0,988.0,997.95,730.31
2016,6,8,13,45,938.0,104.0,3.05,24.0,967.5,975.41,715.87
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,949.47,699.26
2016,6,8,14,15,931.5,100.0,2.95,24.0,919.0,918.3,679.19
2016,6,8,14,30,926.0,99.0,2.9,24.0,891.0,884.23,657.15
2016,6,8,14,45,921.0,96.0,2.85,24.0,857.5,845.82,632.1
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,804.83,605.13
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,758.78,574.43
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,710.95,542.18
2016,6,8,15,45,885.0,86.5,2.65,24.0,699.5,660.45,505.69
2016,6,8,16,0,874.0,84.0,2.6,24.0,655.0,608.75,467.09
2016,6,8,16,15,857.5,81.5,2.45,23.5,606.5,553.11,424.98
2016,6,8,16,30,841.0,79.0,2.3,23.0,558.0,497.33,381.46
2016,6,8,16,45,820.5,75.5,2.2,23.0,507.5,438.97,334.06
2016,6,8,17,0,800.0,72.0,2.1,23.0,457.0,380.19,284.99
2016,6,8,17,15,771.0,68.5,1.95,22.5,404.5,320.73,234.7
2016,6,8,17,30,742.0,65.0,1.8,22.0,352.0,263.69,185.39
2016,6,8,17,45,702.0,60.0,1.7,21.5,300.0,205.59,135.64
2016,6,8,18,0,662.0,55.0,1.6,21.0,248.0,151.74,90.93
2016,6,8,18,15,602.5,49.5,1.5,20.0,198.5,100.09,53.11
2016,6,8,18,30,543.0,44.0,1.4,19.0,149.0,52.92,26.35
2016,6,8,18,45,448.0,36.0,1.35,18.0,105.5,27.2,17.86
2016,6,8,19,0,353.0,28.0,1.3,17.0,62.0,21.96,12.43
2016,6,8,19,15,176.5,14.0,1.3,16.5,31.0,10.76,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,136.0,11.5,1.25,10.5,21.5,10.96,0.0
2016,6,9,5,30,272.0,23.0,1.4,11.0,43.0,18.36,7.22
2016,6,9,5,45,380.5,32.5,1.55,12.0,83.5,25.14,16.18
2016,6,9,6,0,489.0,42.0,1.7,13.0,124.0,32.07,22.83
2016,6,9,6,15,556.5,48.5,1.55,13.5,172.5,73.24,37.94
2016,6,9,6,30,624.0,55.0,1.4,14.0,221.0,122.4,70.84
2016,6,9,6,45,669.0,60.0,1.3,15.0,272.5,176.03,114.07
2016,6,9,7,0,714.0,65.0,1.2,16.0,324.0,232.38,162.12
2016,6,9,7,15,745.5,69.0,1.15,16.5,376.5,288.49,211.3
2016,6,9,7,30,777.0,73.0,1.1,17.0,429.0,347.49,261.98
2016,6,9,7,45,800.5,76.5,1.05,18.0,480.0,405.3,309.8
2016,6,9,8,0,824.0,80.0,1.0,19.0,531.0,464.52,356.66
2016,6,9,8,15,842.0,82.5,1.0,19.5,580.5,521.32,400.75
2016,6,9,8,30,860.0,85.0,1.0,20.0,630.0,577.6,442.78
2016,6,9,8,45,873.0,87.5,1.05,20.5,675.5,630.69,481.44
2016,6,9,9,0,886.0,90.0,1.1,21.0,721.0,682.92,518.27
2016,6,9,9,15,896.5,92.0,1.05,21.5,762.0,731.77,549.53
2016,6,9,9,30,907.0,94.0,1.0,22.0,803.0,779.02,578.0
2016,6,9,9,45,913.5,96.5,1.0,22.5,838.5,821.78,603.52
2016,6,9,10,0,920.0,99.0,1.0,23.0,874.0,862.19,627.13
2016,6,9,10,15,926.0,100.5,1.1,23.0,903.5,898.61,650.66
2016,6,9,10,30,932.0,102.0,1.2,23.0,933.0,932.25,672.41
2016,6,9,10,45,936.5,103.0,1.3,23.5,956.0,961.09,689.76
2016,6,9,11,0,941.0,104.0,1.4,24.0,979.0,986.75,705.12
2016,6,9,11,15,943.5,104.5,1.5,24.0,995.0,1006.72,718.31
2016,6,9,11,30,946.0,105.0,1.6,24.0,1011.0,1023.23,729.46
2016,6,9,11,45,946.5,105.5,1.7,24.0,1019.0,1034.25,737.3
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,1041.67,743.04
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,1044.0,745.02
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,1042.72,744.9
2016,6,9,12,45,946.0,105.0,1.95,24.5,1021.0,1037.34,740.89
2016,6,9,13,0,946.0,104.0,2.0,25.0,1014.0,1028.34,734.76
2016,6,9,13,15,943.0,103.0,2.0,25.0,999.5,1012.86,725.46
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,993.89,714.08
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.0,970.13,699.72
2016,6,9,14,0,931.0,100.0,2.0,25.0,941.0,943.15,683.31
2016,6,9,14,15,924.5,99.0,1.95,25.0,912.5,911.33,663.22
2016,6,9,14,30,918.0,98.0,1.9,25.0,884.0,876.68,641.26
2016,6,9,14,45,910.0,96.5,1.9,25.0,849.5,837.67,616.8
2016,6,9,15,0,902.0,95.0,1.9,25.0,815.0,796.32,590.55
2016,6,9,15,15,891.5,93.0,1.85,25.0,775.0,750.52,560.59
2016,6,9,15,30,881.0,91.0,1.8,25.0,735.0,703.01,529.15
2016,6,9,15,45,868.0,88.5,1.75,25.0,690.5,651.94,492.83
2016,6,9,16,0,855.0,86.0,1.7,25.0,646.0,599.9,454.71
2016,6,9,16,15,838.0,83.5,1.65,25.0,597.5,544.95,413.4
2016,6,9,16,30,821.0,81.0,1.6,25.0,549.0,489.97,370.8
2016,6,9,16,45,799.0,77.5,1.55,25.0,498.5,431.13,324.08
2016,6,9,17,0,777.0,74.0,1.5,25.0,448.0,373.9,277.15
2016,6,9,17,15,747.0,70.0,1.35,24.5,396.5,314.92,228.05
2016,6,9,17,30,717.0,66.0,1.2,24.0,345.0,258.51,180.05
2016,6,9,17,45,676.0,61.5,1.1,23.5,293.5,202.11,132.46
2016,6,9,18,0,635.0,57.0,1.0,23.0,242.0,150.1,89.84
2016,6,9,18,15,575.0,51.0,1.0,22.0,193.5,97.17,51.25
2016,6,9,18,30,515.0,45.0,1.0,21.0,145.0,53.36,26.84
2016,6,9,18,45,420.5,36.5,1.0,20.5,102.5,27.55,17.96
2016,6,9,19,0,326.0,28.0,1.0,20.0,60.0,21.87,12.23
2016,6,9,19,15,163.0,14.0,1.0,19.5,30.0,10.72,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,99.5,12.0,1.55,14.5,19.5,11.44,0.0
2016,6,10,5,30,199.0,24.0,1.8,15.0,39.0,19.27,7.66
2016,6,10,5,45,300.5,35.5,2.1,15.5,77.0,27.82,18.19
2016,6,10,6,0,402.0,47.0,2.4,16.0,115.0,36.06,25.99
2016,6,10,6,15,470.0,55.5,2.3,16.5,161.0,73.83,40.95
2016,6,10,6,30,538.0,64.0,2.2,17.0,207.0,119.72,71.61
2016,6,10,6,45,585.0,70.5,2.15,17.5,256.5,168.01,110.12
2016,6,10,7,0,632.0,77.0,2.1,18.0,306.0,221.57,155.56
2016,6,10,7,15,666.5,82.0,2.15,18.5,356.5,275.06,202.2
2016,6,10,7,30,701.0,87.0,2.2,19.0,407.0,331.85,251.09
2016,6,10,7,45,532.5,147.5,2.25,20.0,407.0,359.08,277.14
2016,6,10,8,0,364.0,208.0,2.3,21.0,407.0,366.02,284.22
2016,6,10,8,15,310.0,242.0,2.2,21.5,422.5,391.09,303.36
2016,6,10,8,30,256.0,276.0,2.1,22.0,438.0,410.26,316.76
2016,6,10,8,45,538.5,192.0,2.05,22.5,564.5,523.56,403.93
2016,6,10,9,0,821.0,108.0,2.0,23.0,691.0,658.23,503.8
2016,6,10,9,15,832.5,110.0,1.85,23.0,731.5,703.52,534.29
2016,6,10,9,30,844.0,112.0,1.7,23.0,772.0,748.92,563.02
2016,6,10,9,45,858.0,111.0,1.6,23.5,808.0,791.76,588.61
2016,6,10,10,0,872.0,110.0,1.5,24.0,844.0,832.94,612.45
2016,6,10,10,15,879.0,111.5,1.35,24.0,873.5,868.69,632.74
2016,6,10,10,30,886.0,113.0,1.2,24.0,903.0,901.87,650.85
2016,6,10,10,45,891.5,113.5,1.05,24.5,926.0,929.97,663.92
2016,6,10,11,0,897.0,114.0,0.9,25.0,949.0,955.11,674.68
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.5,974.77,682.97
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,991.15,689.03
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,1003.19,692.11
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,1011.85,693.22
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,1015.58,694.05
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,1015.86,693.04
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.0,1010.7,687.69
2016,6,10,13,0,913.0,110.0,0.2,27.0,989.0,1002.05,680.55
2016,6,10,13,15,910.5,109.5,0.25,27.0,975.5,988.02,673.79
2016,6,10,13,30,908.0,109.0,0.3,27.0,962.0,970.61,665.2
2016,6,10,13,45,904.5,107.5,0.35,27.0,941.5,947.99,653.55
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,922.2,640.01
2016,6,10,14,15,895.5,105.0,0.4,27.0,894.0,892.12,622.78
2016,6,10,14,30,890.0,104.0,0.4,27.0,867.0,859.25,603.76
2016,6,10,14,45,662.0,208.5,0.4,27.0,763.5,753.43,537.14
2016,6,10,15,0,434.0,313.0,0.4,27.0,660.0,649.75,466.0
2016,6,10,15,15,643.5,205.0,0.4,27.0,691.0,682.51,493.73
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,690.04,502.31
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.0,639.79,468.5
2016,6,10,16,0,824.0,93.0,0.5,27.0,634.0,588.76,433.7
2016,6,10,16,15,806.0,90.5,0.55,27.0,586.5,534.84,395.58
2016,6,10,16,30,788.0,88.0,0.6,27.0,539.0,480.59,355.75
2016,6,10,16,45,762.5,85.0,0.7,27.0,488.5,422.94,312.24
2016,6,10,17,0,737.0,82.0,0.8,27.0,438.0,366.82,268.1
2016,6,10,17,15,705.5,77.5,0.85,26.5,387.0,309.07,221.62
2016,6,10,17,30,674.0,73.0,0.9,26.0,336.0,252.24,174.67
2016,6,10,17,45,627.0,68.5,0.95,25.5,285.0,196.78,128.97
2016,6,10,18,0,580.0,64.0,1.0,25.0,234.0,146.4,88.51
2016,6,10,18,15,518.5,56.5,1.0,24.0,186.5,97.22,53.06
2016,6,10,18,30,457.0,49.0,1.0,23.0,139.0,55.29,29.25
2016,6,10,18,45,361.5,39.5,1.0,22.0,98.0,30.08,19.99
2016,6,10,19,0,266.0,30.0,1.0,21.0,57.0,23.62,13.64
2016,6,10,19,15,133.0,15.0,1.05,20.5,28.5,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,79.0,12.0,0.95,18.5,18.0,11.44,0.0
2016,6,11,5,30,158.0,24.0,1.1,19.0,36.0,18.8,7.15
2016,6,11,5,45,252.5,37.0,1.25,19.5,72.5,28.52,18.45
2016,6,11,6,0,347.0,50.0,1.4,20.0,109.0,37.87,27.1
2016,6,11,6,15,414.5,60.0,1.4,20.5,153.5,74.23,42.49
2016,6,11,6,30,482.0,70.0,1.4,21.0,198.0,118.09,71.47
2016,6,11,6,45,531.5,77.0,1.4,21.5,246.5,163.96,107.1
2016,6,11,7,0,581.0,84.0,1.4,22.0,295.0,215.45,149.59
2016,6,11,7,15,617.0,90.0,1.5,22.5,344.5,267.39,193.69
2016,6,11,7,30,653.0,96.0,1.6,23.0,394.0,322.88,240.25
2016,6,11,7,45,680.5,100.5,1.7,24.0,443.5,376.75,284.24
2016,6,11,8,0,708.0,105.0,1.8,25.0,493.0,432.63,328.39
2016,6,11,8,15,729.0,109.0,1.8,25.5,540.0,487.38,370.62
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,541.65,411.09
2016,6,11,8,45,767.0,116.0,1.8,27.0,631.5,592.93,447.25
2016,6,11,9,0,784.0,119.0,1.8,28.0,676.0,644.0,481.94
2016,6,11,9,15,796.5,121.5,1.75,28.0,716.0,690.89,514.25
2016,6,11,9,30,809.0,124.0,1.7,28.0,756.0,736.63,543.96
2016,6,11,9,45,818.5,126.5,1.7,28.5,791.0,778.62,569.51
2016,6,11,10,0,828.0,129.0,1.7,29.0,826.0,814.69,590.78
2016,6,11,10,15,835.0,130.5,1.7,29.0,854.5,849.04,611.93
2016,6,11,10,30,842.0,132.0,1.7,29.0,883.0,880.97,631.38
2016,6,11,10,45,846.5,133.5,1.7,29.5,905.5,908.03,646.33
2016,6,11,11,0,851.0,135.0,1.7,30.0,928.0,932.23,659.42
2016,6,11,11,15,854.5,136.0,1.7,30.0,943.5,952.02,671.06
2016,6,11,11,30,858.0,137.0,1.7,30.0,959.0,968.71,680.83
2016,6,11,11,45,859.0,138.0,1.7,30.5,967.0,979.79,685.84
2016,6,11,12,0,860.0,139.0,1.7,31.0,975.0,987.61,688.97
2016,6,11,12,15,860.0,139.0,1.7,31.0,976.0,990.24,690.41
2016,6,11,12,30,860.0,139.0,1.7,31.0,977.0,989.62,690.02
2016,6,11,12,45,864.5,134.0,1.75,31.5,972.0,985.36,686.79
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,977.73,681.6
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,964.32,673.74
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,947.7,664.01
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,925.14,651.19
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,899.63,636.51
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,869.52,617.84
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,836.82,597.51
2016,6,11,14,45,833.0,121.0,1.8,32.0,812.0,800.01,574.88
2016,6,11,15,0,825.0,119.0,1.8,32.0,779.0,761.08,550.67
2016,6,11,15,15,814.0,116.5,1.75,32.0,740.5,719.98,524.39
2016,6,11,15,30,803.0,114.0,1.7,32.0,702.0,674.42,494.02
2016,6,11,15,45,791.0,110.0,1.7,32.0,660.0,625.52,460.31
2016,6,11,16,0,779.0,106.0,1.7,32.0,618.0,575.75,425.08
2016,6,11,16,15,760.5,103.0,1.7,31.5,571.5,522.77,387.29
2016,6,11,16,30,742.0,100.0,1.7,31.0,525.0,470.07,348.38
2016,6,11,16,45,720.5,95.0,1.75,31.0,477.0,414.66,305.64
2016,6,11,17,0,699.0,90.0,1.8,31.0,429.0,358.86,261.28
2016,6,11,17,15,667.5,85.0,1.6,30.0,379.0,302.51,215.98
2016,6,11,17,30,636.0,80.0,1.4,29.0,329.0,248.98,171.93
2016,6,11,17,45,594.5,74.0,1.2,28.5,280.0,195.43,127.81
2016,6,11,18,0,553.0,68.0,1.0,28.0,231.0,146.38,88.55
2016,6,11,18,15,492.0,60.5,1.0,27.0,184.5,98.77,54.61
2016,6,11,18,30,431.0,53.0,1.0,26.0,138.0,58.38,31.73
2016,6,11,18,45,341.0,42.5,1.0,25.5,97.5,32.72,21.87
2016,6,11,19,0,251.0,32.0,1.0,25.0,57.0,25.44,14.86
2016,6,11,19,15,125.5,16.0,1.0,24.5,28.5,12.51,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
