Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.5,12.5,1.4,19.5,19.0,11.91,0.0
2016,6,12,5,30,179.0,25.0,1.6,20.0,38.0,19.63,7.63
2016,6,12,5,45,286.0,36.5,1.85,20.5,76.5,28.76,18.54
2016,6,12,6,0,393.0,48.0,2.1,21.0,115.0,36.81,26.06
2016,6,12,6,15,462.0,57.0,2.15,21.5,161.0,74.01,40.69
2016,6,12,6,30,531.0,66.0,2.2,22.0,207.0,119.89,70.65
2016,6,12,6,45,584.0,71.5,2.25,22.5,257.5,167.84,107.83
2016,6,12,7,0,637.0,77.0,2.3,23.0,308.0,221.76,152.51
2016,6,12,7,15,671.5,82.0,2.5,24.0,358.5,275.47,198.24
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,332.49,246.11
2016,6,12,7,45,734.0,90.5,2.95,26.0,460.0,389.9,293.36
2016,6,12,8,0,762.0,94.0,3.2,27.0,511.0,447.61,339.49
2016,6,12,8,15,781.0,97.0,3.25,27.5,559.0,501.89,382.05
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,556.61,423.59
2016,6,12,8,45,815.5,103.0,3.4,28.5,651.5,609.33,462.55
2016,6,12,9,0,831.0,106.0,3.5,29.0,696.0,660.23,499.14
2016,6,12,9,15,842.5,108.0,3.45,29.0,736.5,707.43,532.5
2016,6,12,9,30,854.0,110.0,3.4,29.0,777.0,753.26,562.74
2016,6,12,9,45,858.0,115.0,3.35,29.5,811.0,794.51,588.29
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,833.38,611.84
2016,6,12,10,15,652.5,241.5,3.25,30.0,801.5,809.27,592.79
2016,6,12,10,30,443.0,363.0,3.2,30.0,758.0,760.87,553.7
2016,6,12,10,45,403.5,390.5,3.2,30.5,757.5,764.48,553.7
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,759.47,547.67
2016,6,12,11,15,470.5,388.5,3.2,31.0,834.5,845.87,607.33
2016,6,12,11,30,577.0,359.0,3.2,31.0,912.0,928.15,662.6
2016,6,12,11,45,731.5,246.0,3.2,31.0,953.0,975.44,696.48
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,1007.13,716.1
2016,6,12,12,15,885.0,133.0,3.25,31.0,994.5,1008.91,717.25
2016,6,12,12,30,884.0,133.0,3.3,31.0,995.0,1007.33,716.63
2016,6,12,12,45,879.0,134.5,3.4,31.5,987.0,999.94,711.34
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,989.27,704.09
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,973.94,695.03
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,955.44,683.99
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.0,931.11,669.21
2016,6,12,14,0,849.0,135.0,3.7,32.0,903.0,903.98,652.57
2016,6,12,14,15,840.5,133.5,3.65,32.0,874.5,872.3,632.37
2016,6,12,14,30,832.0,132.0,3.6,32.0,846.0,838.18,610.5
2016,6,12,14,45,814.5,134.0,3.6,32.0,810.0,801.93,587.34
2016,6,12,15,0,797.0,136.0,3.6,32.0,774.0,759.75,559.97
2016,6,12,15,15,784.0,133.0,3.5,31.5,735.0,714.76,531.11
2016,6,12,15,30,771.0,130.0,3.4,31.0,696.0,668.57,499.55
2016,6,12,15,45,747.5,130.0,3.3,31.0,651.5,617.56,462.71
2016,6,12,16,0,724.0,130.0,3.2,31.0,607.0,566.42,425.05
2016,6,12,16,15,703.5,126.0,3.05,30.5,561.0,513.68,386.14
2016,6,12,16,30,683.0,122.0,2.9,30.0,515.0,461.54,346.58
2016,6,12,16,45,541.5,146.0,2.75,30.0,439.5,381.07,284.76
2016,6,12,17,0,400.0,170.0,2.6,30.0,364.0,316.07,234.75
2016,6,12,17,15,379.5,153.5,2.4,29.5,321.0,269.06,197.52
2016,6,12,17,30,359.0,137.0,2.2,29.0,278.0,224.07,161.25
2016,6,12,17,45,400.5,113.0,2.05,28.5,249.0,188.06,129.62
2016,6,12,18,0,442.0,89.0,1.9,28.0,220.0,147.3,94.19
2016,6,12,18,15,381.5,77.5,1.8,27.0,175.0,102.52,62.05
2016,6,12,18,30,321.0,66.0,1.7,26.0,130.0,64.84,39.36
2016,6,12,18,45,237.0,51.5,1.65,25.5,91.0,39.34,27.41
2016,6,12,19,0,153.0,37.0,1.6,25.0,52.0,28.79,17.59
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.0,15.53,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,115.5,12.5,1.6,16.5,21.0,11.91,0.0
2016,6,13,5,30,231.0,25.0,1.8,17.0,42.0,20.28,8.2
2016,6,13,5,45,349.5,35.0,2.05,17.5,83.0,27.43,17.67
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,34.21,24.15
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,74.12,38.92
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,123.27,70.99
2016,6,13,6,45,664.0,64.0,2.7,19.5,275.5,174.72,111.46
2016,6,13,7,0,719.0,68.0,2.9,20.0,329.0,234.25,161.66
2016,6,13,7,15,752.0,72.5,2.9,20.0,382.0,291.47,212.09
2016,6,13,7,30,785.0,77.0,2.9,20.0,435.0,351.75,264.68
2016,6,13,7,45,813.5,79.0,2.95,20.5,488.5,410.53,314.68
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,471.24,364.7
2016,6,13,8,15,859.5,84.0,2.9,21.5,591.5,529.22,410.72
2016,6,13,8,30,877.0,87.0,2.8,22.0,641.0,586.57,454.54
2016,6,13,8,45,893.0,87.5,2.75,22.5,687.5,640.38,494.41
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,693.56,532.48
2016,6,13,9,15,919.0,90.0,2.6,23.0,775.5,743.1,566.38
2016,6,13,9,30,929.0,92.0,2.5,23.0,817.0,790.96,597.49
2016,6,13,9,45,938.0,92.0,2.4,23.5,853.5,834.11,623.61
2016,6,13,10,0,947.0,92.0,2.3,24.0,890.0,875.02,647.68
2016,6,13,10,15,952.0,93.5,2.15,24.0,919.5,911.57,669.19
2016,6,13,10,30,957.0,95.0,2.0,24.0,949.0,945.21,688.38
2016,6,13,10,45,961.0,95.5,1.9,24.5,971.5,973.87,703.21
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,999.26,715.73
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1019.37,724.75
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1035.92,731.46
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1047.39,735.78
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,1055.17,737.93
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,1057.77,738.5
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,1056.68,736.98
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.0,1049.47,730.46
2016,6,13,13,0,959.0,102.0,1.3,28.0,1026.0,1038.65,721.94
2016,6,13,13,15,955.5,101.5,1.25,28.0,1011.5,1023.25,712.24
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,1004.33,700.53
2016,6,13,13,45,947.0,100.5,1.15,28.0,975.0,980.6,685.99
2016,6,13,14,0,942.0,100.0,1.1,28.0,953.0,953.62,669.53
2016,6,13,14,15,936.0,99.0,1.05,28.0,924.5,922.16,650.32
2016,6,13,14,30,930.0,98.0,1.0,28.0,896.0,887.81,629.3
2016,6,13,14,45,921.0,97.0,0.95,28.0,861.0,848.3,604.95
2016,6,13,15,0,912.0,96.0,0.9,28.0,826.0,806.47,578.99
2016,6,13,15,15,901.5,94.0,0.85,28.0,786.0,760.46,550.08
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,712.71,519.74
2016,6,13,15,45,877.5,90.0,0.8,28.0,701.5,661.52,485.44
2016,6,13,16,0,864.0,88.0,0.8,28.0,657.0,609.37,449.17
2016,6,13,16,15,847.0,85.5,0.75,28.0,608.5,554.1,409.11
2016,6,13,16,30,830.0,83.0,0.7,28.0,560.0,498.76,367.76
2016,6,13,16,45,807.0,80.0,0.7,28.5,509.0,439.59,322.04
2016,6,13,17,0,784.0,77.0,0.7,29.0,458.0,382.07,276.14
2016,6,13,17,15,754.5,73.0,0.6,28.5,406.0,322.87,228.47
2016,6,13,17,30,725.0,69.0,0.5,28.0,354.0,266.15,181.67
2016,6,13,17,45,684.0,64.0,0.45,27.5,302.0,208.74,134.6
2016,6,13,18,0,643.0,59.0,0.4,27.0,250.0,153.54,90.43
2016,6,13,18,15,584.0,53.0,0.4,26.0,201.0,102.17,53.59
2016,6,13,18,30,525.0,47.0,0.4,25.0,152.0,57.67,28.62
2016,6,13,18,45,433.0,38.5,0.45,24.5,108.5,29.12,18.99
2016,6,13,19,0,341.0,30.0,0.5,24.0,65.0,23.52,13.5
2016,6,13,19,15,170.5,15.0,0.5,23.5,32.5,11.48,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.5,1.5,15.5,19.0,11.91,0.0
2016,6,14,5,30,182.0,25.0,1.7,16.0,38.0,19.64,7.76
2016,6,14,5,45,286.5,37.0,1.95,17.0,76.0,29.26,19.27
2016,6,14,6,0,391.0,49.0,2.2,18.0,114.0,37.76,27.23
2016,6,14,6,15,460.5,57.5,2.15,18.5,160.5,73.65,41.17
2016,6,14,6,30,530.0,66.0,2.1,19.0,207.0,118.93,70.8
2016,6,14,6,45,583.0,72.0,2.05,19.5,257.5,167.18,108.52
2016,6,14,7,0,636.0,78.0,2.0,20.0,308.0,221.42,153.8
2016,6,14,7,15,671.5,83.0,2.05,20.5,359.5,275.31,200.33
2016,6,14,7,30,707.0,88.0,2.1,21.0,411.0,332.63,249.22
2016,6,14,7,45,736.5,91.5,2.15,22.0,462.5,390.7,297.18
2016,6,14,8,0,766.0,95.0,2.2,23.0,514.0,449.21,343.93
2016,6,14,8,15,786.0,98.5,2.25,23.5,562.5,504.69,387.58
2016,6,14,8,30,806.0,102.0,2.3,24.0,611.0,560.73,430.21
2016,6,14,8,45,823.0,104.0,2.35,25.0,657.0,613.69,468.4
2016,6,14,9,0,840.0,106.0,2.4,26.0,703.0,664.96,504.11
2016,6,14,9,15,851.5,108.0,2.3,26.0,743.5,712.58,537.15
2016,6,14,9,30,863.0,110.0,2.2,26.0,784.0,758.82,566.88
2016,6,14,9,45,872.5,111.5,2.15,26.5,819.5,801.36,592.77
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,841.9,616.85
2016,6,14,10,15,888.0,114.5,2.05,27.0,884.5,877.22,638.36
2016,6,14,10,30,894.0,116.0,2.0,27.0,914.0,909.9,657.96
2016,6,14,10,45,898.5,117.5,1.95,27.5,936.5,938.41,673.39
2016,6,14,11,0,903.0,119.0,1.9,28.0,959.0,963.89,686.74
2016,6,14,11,15,905.5,119.5,1.85,28.0,974.5,983.34,697.59
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,999.47,706.41
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,1010.77,710.86
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,1018.61,713.27
2016,6,14,12,15,908.5,122.0,1.65,29.0,1007.0,1021.05,713.88
2016,6,14,12,30,908.0,122.0,1.6,29.0,1008.0,1020.05,712.54
2016,6,14,12,45,906.5,121.5,1.6,29.5,1001.0,1014.14,707.64
2016,6,14,13,0,905.0,121.0,1.6,30.0,994.0,1004.81,700.82
2016,6,14,13,15,902.0,120.5,1.6,30.0,980.0,990.63,692.56
2016,6,14,13,30,899.0,120.0,1.6,30.0,966.0,973.11,682.36
2016,6,14,13,45,892.0,120.5,1.6,30.0,944.5,949.63,668.52
2016,6,14,14,0,885.0,121.0,1.6,30.0,923.0,923.17,652.87
2016,6,14,14,15,878.5,119.5,1.55,30.0,895.0,892.37,633.86
2016,6,14,14,30,872.0,118.0,1.5,30.0,867.0,858.89,613.12
2016,6,14,14,45,861.5,117.0,1.5,30.0,833.0,820.13,589.45
2016,6,14,15,0,851.0,116.0,1.5,30.0,799.0,779.33,564.25
2016,6,14,15,15,839.5,113.5,1.4,29.5,759.5,734.52,536.24
2016,6,14,15,30,828.0,111.0,1.3,29.0,720.0,688.21,506.35
2016,6,14,15,45,812.0,109.5,1.25,29.0,676.5,640.01,472.7
2016,6,14,16,0,796.0,108.0,1.2,29.0,633.0,589.41,436.62
2016,6,14,16,15,777.5,104.5,1.1,29.0,585.5,535.17,396.72
2016,6,14,16,30,759.0,101.0,1.0,29.0,538.0,481.16,355.94
2016,6,14,16,45,732.0,98.0,0.95,29.0,488.0,424.37,312.29
2016,6,14,17,0,705.0,95.0,0.9,29.0,438.0,367.71,267.53
2016,6,14,17,15,673.0,90.0,0.85,28.5,387.5,310.79,221.99
2016,6,14,17,30,641.0,85.0,0.8,28.0,337.0,256.74,177.69
2016,6,14,17,45,596.0,79.0,0.8,27.5,287.0,202.04,133.18
2016,6,14,18,0,551.0,73.0,0.8,27.0,237.0,152.24,93.56
2016,6,14,18,15,490.5,64.5,0.8,26.0,190.0,103.73,58.66
2016,6,14,18,30,430.0,56.0,0.8,25.0,143.0,62.39,34.58
2016,6,14,18,45,342.0,45.0,0.85,24.0,101.5,34.84,23.86
2016,6,14,19,0,254.0,34.0,0.9,23.0,60.0,26.4,15.95
2016,6,14,19,15,127.0,17.0,0.95,22.5,30.0,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.0,1.5,18.0,8.0,7.63,0.0
2016,6,15,5,30,0.0,16.0,1.6,18.0,16.0,14.84,4.36
2016,6,15,5,45,5.0,36.5,1.7,18.5,37.5,33.13,22.4
2016,6,15,6,0,10.0,57.0,1.8,19.0,59.0,50.66,38.23
2016,6,15,6,15,25.5,80.5,1.65,19.0,87.0,71.58,53.35
2016,6,15,6,30,41.0,104.0,1.5,19.0,115.0,96.39,73.2
2016,6,15,6,45,64.5,123.0,1.4,19.5,144.5,121.21,92.51
2016,6,15,7,0,88.0,142.0,1.3,20.0,174.0,148.88,114.2
2016,6,15,7,15,118.5,166.0,1.15,20.5,216.0,185.94,143.18
2016,6,15,7,30,149.0,190.0,1.0,21.0,258.0,226.91,174.99
2016,6,15,7,45,113.5,210.5,0.85,21.5,266.0,241.47,186.45
2016,6,15,8,0,78.0,231.0,0.7,22.0,274.0,250.36,192.74
2016,6,15,8,15,66.0,247.5,0.55,22.5,286.0,264.96,202.79
2016,6,15,8,30,54.0,264.0,0.4,23.0,298.0,278.21,211.32
2016,6,15,8,45,29.0,219.5,0.3,23.5,238.0,224.77,169.94
2016,6,15,9,0,4.0,175.0,0.2,24.0,178.0,166.09,124.54
2016,6,15,9,15,9.5,216.0,0.35,24.5,223.5,208.82,156.99
2016,6,15,9,30,15.0,257.0,0.5,25.0,269.0,252.23,188.86
2016,6,15,9,45,34.5,314.5,0.7,26.0,343.0,327.73,243.58
2016,6,15,10,0,54.0,372.0,0.9,27.0,417.0,401.53,295.44
2016,6,15,10,15,36.5,338.5,0.95,27.5,369.5,356.58,261.94
2016,6,15,10,30,19.0,305.0,1.0,28.0,322.0,304.58,223.82
2016,6,15,10,45,111.0,386.0,1.05,28.5,489.5,481.36,350.92
2016,6,15,11,0,203.0,467.0,1.1,29.0,657.0,650.29,464.37
2016,6,15,11,15,476.5,336.0,1.05,29.0,790.5,799.81,567.33
2016,6,15,11,30,750.0,205.0,1.0,29.0,924.0,937.69,656.07
2016,6,15,11,45,757.5,202.0,1.0,29.5,933.5,950.61,660.59
2016,6,15,12,0,765.0,199.0,1.0,30.0,943.0,960.66,665.02
2016,6,15,12,15,422.5,336.0,1.0,30.0,747.5,766.65,538.49
2016,6,15,12,30,80.0,473.0,1.0,30.0,552.0,541.36,382.71
2016,6,15,12,45,196.5,468.0,1.05,30.5,659.0,658.36,465.06
2016,6,15,13,0,313.0,463.0,1.1,31.0,766.0,771.95,539.4
2016,6,15,13,15,249.5,469.5,1.15,31.0,709.0,712.62,499.41
2016,6,15,13,30,186.0,476.0,1.2,31.0,652.0,646.81,456.28
2016,6,15,13,45,458.0,339.5,1.25,31.0,758.0,772.92,547.81
2016,6,15,14,0,730.0,203.0,1.3,31.0,864.0,873.84,617.52
2016,6,15,14,15,438.5,313.5,1.35,31.0,707.0,704.53,503.0
2016,6,15,14,30,147.0,424.0,1.4,31.0,550.0,538.84,386.59
2016,6,15,14,45,425.5,304.0,1.5,31.0,649.5,653.16,473.57
2016,6,15,15,0,704.0,184.0,1.6,31.0,749.0,737.47,535.98
2016,6,15,15,15,519.5,251.0,1.6,31.0,657.0,634.93,462.91
2016,6,15,15,30,335.0,318.0,1.6,31.0,565.0,542.35,396.69
2016,6,15,15,45,436.0,262.0,1.6,31.0,563.0,541.4,398.62
2016,6,15,16,0,537.0,206.0,1.6,31.0,561.0,526.25,389.24
2016,6,15,16,15,275.5,201.0,1.55,30.5,382.5,345.3,258.04
2016,6,15,16,30,14.0,196.0,1.5,30.0,204.0,188.95,140.95
2016,6,15,16,45,7.0,111.0,1.45,30.0,115.0,106.38,78.28
2016,6,15,17,0,0.0,26.0,1.4,30.0,26.0,24.15,13.7
2016,6,15,17,15,0.0,23.0,1.3,29.5,23.0,21.35,11.59
2016,6,15,17,30,0.0,20.0,1.2,29.0,20.0,18.55,9.41
2016,6,15,17,45,0.0,17.0,1.15,28.5,17.0,15.76,7.21
2016,6,15,18,0,0.0,14.0,1.1,28.0,14.0,12.97,4.97
2016,6,15,18,15,0.0,11.0,1.0,27.5,11.0,10.19,2.69
2016,6,15,18,30,0.0,8.0,0.9,27.0,8.0,7.4,0.39
2016,6,15,18,45,0.0,5.5,0.8,26.5,5.5,5.09,0.0
2016,6,15,19,0,0.0,3.0,0.7,26.0,3.0,2.77,0.0
2016,6,15,19,15,0.0,1.5,0.7,25.5,1.5,1.39,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,9.0,1.25,21.0,9.0,8.58,0.0
2016,6,16,5,30,0.0,18.0,1.4,21.0,18.0,16.71,5.41
2016,6,16,5,45,1.5,36.5,1.6,21.5,36.5,33.12,22.06
2016,6,16,6,0,3.0,55.0,1.8,22.0,55.0,49.1,36.4
2016,6,16,6,15,14.0,74.5,1.85,22.0,78.0,67.5,49.71
2016,6,16,6,30,25.0,94.0,1.9,22.0,101.0,86.5,64.94
2016,6,16,6,45,34.0,115.0,2.0,22.5,126.5,109.16,82.99
2016,6,16,7,0,43.0,136.0,2.1,23.0,152.0,133.14,101.97
2016,6,16,7,15,24.0,142.0,2.25,23.5,151.0,137.03,105.46
2016,6,16,7,30,5.0,148.0,2.4,24.0,150.0,138.21,106.38
2016,6,16,7,45,376.0,118.5,2.6,25.0,323.5,265.95,202.97
2016,6,16,8,0,747.0,89.0,2.8,26.0,497.0,433.39,330.02
2016,6,16,8,15,665.0,133.5,2.85,26.5,521.5,474.35,361.78
2016,6,16,8,30,583.0,178.0,2.9,27.0,546.0,506.46,385.6
2016,6,16,8,45,705.5,137.5,2.95,27.5,615.5,573.02,435.84
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,647.06,490.46
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,694.85,523.1
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,741.39,552.9
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,784.26,579.96
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,825.27,605.42
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.5,861.7,628.21
2016,6,16,10,30,890.0,106.0,3.0,30.0,900.0,895.61,649.16
2016,6,16,10,45,896.5,106.5,3.0,30.5,923.5,924.93,665.97
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,951.33,680.8
2016,6,16,11,15,906.5,108.0,2.95,31.0,964.0,972.33,693.13
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,990.04,703.4
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,1002.92,709.65
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,1012.39,713.85
2016,6,16,12,15,916.5,109.0,2.85,32.0,1002.0,1015.94,715.47
2016,6,16,12,30,917.0,109.0,2.8,32.0,1004.0,1016.02,715.06
2016,6,16,12,45,917.0,108.0,2.8,32.0,998.0,1011.14,712.12
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,1002.77,707.14
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,988.53,697.73
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,970.91,686.32
2016,6,16,13,45,907.0,104.5,2.55,32.0,943.0,948.09,672.15
2016,6,16,14,0,903.0,103.0,2.5,32.0,922.0,922.11,656.03
2016,6,16,14,15,896.0,102.0,2.4,32.0,894.0,890.97,636.22
2016,6,16,14,30,889.0,101.0,2.3,32.0,866.0,857.12,614.66
2016,6,16,14,45,879.5,100.0,2.2,32.0,832.0,818.72,590.08
2016,6,16,15,0,870.0,99.0,2.1,32.0,798.0,778.15,563.97
2016,6,16,15,15,859.0,97.0,2.0,32.0,759.0,733.55,535.0
2016,6,16,15,30,848.0,95.0,1.9,32.0,720.0,687.36,504.72
2016,6,16,15,45,831.0,94.5,1.8,32.0,675.5,637.41,469.59
2016,6,16,16,0,814.0,94.0,1.7,32.0,631.0,586.89,433.19
2016,6,16,16,15,796.0,91.0,1.7,32.0,584.5,533.16,394.13
2016,6,16,16,30,778.0,88.0,1.7,32.0,538.0,479.06,353.61
2016,6,16,16,45,748.5,86.5,1.7,32.0,487.5,421.72,309.5
2016,6,16,17,0,719.0,85.0,1.7,32.0,437.0,366.3,265.54
2016,6,16,17,15,688.0,81.0,1.55,31.5,387.0,310.19,220.25
2016,6,16,17,30,657.0,77.0,1.4,31.0,337.0,254.87,174.77
2016,6,16,17,45,608.5,72.5,1.3,30.5,286.5,199.9,130.06
2016,6,16,18,0,560.0,68.0,1.2,30.0,236.0,150.16,90.66
2016,6,16,18,15,500.5,60.5,1.15,29.0,189.5,102.07,56.17
2016,6,16,18,30,441.0,53.0,1.1,28.0,143.0,60.98,32.38
2016,6,16,18,45,352.5,43.0,1.1,27.5,102.0,32.9,21.87
2016,6,16,19,0,264.0,33.0,1.1,27.0,61.0,26.11,15.45
2016,6,16,19,15,132.0,16.5,1.2,26.5,30.5,12.86,0.14
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,18.5,10.96,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,37.0,18.39,6.42
2016,6,17,5,45,305.0,33.5,1.95,21.5,74.5,26.06,16.15
2016,6,17,6,0,409.0,44.0,2.2,22.0,112.0,33.3,22.92
2016,6,17,6,15,476.5,51.5,2.35,22.5,157.5,67.97,35.68
2016,6,17,6,30,544.0,59.0,2.5,23.0,203.0,112.86,64.23
2016,6,17,6,45,592.0,64.5,2.7,23.5,252.0,160.41,101.03
2016,6,17,7,0,640.0,70.0,2.9,24.0,301.0,213.33,145.05
2016,6,17,7,15,673.0,74.5,2.95,24.0,351.0,266.09,190.8
2016,6,17,7,30,706.0,79.0,3.0,24.0,401.0,323.59,240.18
2016,6,17,7,45,732.0,82.5,3.05,24.5,450.0,378.35,286.22
2016,6,17,8,0,758.0,86.0,3.1,25.0,499.0,434.9,332.36
2016,6,17,8,15,777.0,89.0,3.05,25.5,546.5,488.88,375.01
2016,6,17,8,30,796.0,92.0,3.0,26.0,594.0,543.33,416.55
2016,6,17,8,45,563.0,198.0,3.0,26.5,566.5,541.16,412.31
2016,6,17,9,0,330.0,304.0,3.0,27.0,539.0,512.66,387.3
2016,6,17,9,15,256.0,339.0,3.0,27.0,527.5,510.71,384.37
2016,6,17,9,30,182.0,374.0,3.0,27.0,516.0,497.22,372.6
2016,6,17,9,45,516.0,244.0,3.0,27.5,672.5,652.83,490.45
2016,6,17,10,0,850.0,114.0,3.0,28.0,829.0,815.13,603.86
2016,6,17,10,15,581.5,266.0,3.0,28.0,763.0,770.12,568.25
2016,6,17,10,30,313.0,418.0,3.0,28.0,697.0,692.81,507.49
2016,6,17,10,45,159.5,292.0,3.05,28.0,434.5,438.8,327.71
2016,6,17,11,0,6.0,166.0,3.1,28.0,172.0,161.53,119.02
2016,6,17,11,15,72.0,325.5,3.15,28.0,395.0,383.31,286.28
2016,6,17,11,30,138.0,485.0,3.2,28.0,618.0,614.18,449.71
2016,6,17,11,45,78.0,405.5,3.25,28.0,481.0,470.84,346.87
2016,6,17,12,0,18.0,326.0,3.3,28.0,344.0,326.83,241.77
2016,6,17,12,15,13.0,251.5,3.4,28.0,264.5,250.54,185.97
2016,6,17,12,30,8.0,177.0,3.5,28.0,185.0,174.61,129.12
2016,6,17,12,45,152.0,323.0,3.65,28.0,470.0,470.56,352.52
2016,6,17,13,0,296.0,469.0,3.8,28.0,755.0,761.34,556.62
2016,6,17,13,15,287.0,464.5,3.95,27.5,739.0,743.72,544.52
2016,6,17,13,30,278.0,460.0,4.1,27.0,723.0,725.05,533.44
2016,6,17,13,45,271.0,450.5,4.25,27.0,702.0,702.4,518.59
2016,6,17,14,0,264.0,441.0,4.4,27.0,681.0,678.92,503.05
2016,6,17,14,15,149.5,397.0,4.5,26.5,532.5,520.7,390.04
2016,6,17,14,30,35.0,353.0,4.6,26.0,384.0,368.94,277.63
2016,6,17,14,45,21.0,272.5,4.7,26.0,291.0,273.29,206.68
2016,6,17,15,0,7.0,192.0,4.8,26.0,198.0,185.31,139.71
2016,6,17,15,15,112.5,268.0,4.8,25.5,351.5,342.55,263.28
2016,6,17,15,30,218.0,344.0,4.8,25.0,505.0,482.15,369.69
2016,6,17,15,45,111.0,259.5,4.8,25.0,341.5,321.12,247.24
2016,6,17,16,0,4.0,175.0,4.8,25.0,178.0,165.6,125.99
2016,6,17,16,15,372.0,137.5,4.7,24.5,353.0,341.85,268.0
2016,6,17,16,30,740.0,100.0,4.6,24.0,528.0,472.4,366.95
2016,6,17,16,45,373.0,128.5,4.55,24.0,344.5,291.38,225.46
2016,6,17,17,0,6.0,157.0,4.5,24.0,161.0,147.48,113.57
2016,6,17,17,15,3.0,140.5,4.35,23.5,142.5,130.56,100.75
2016,6,17,17,30,0.0,124.0,4.2,23.0,124.0,114.03,87.96
2016,6,17,17,45,274.0,97.5,4.05,22.5,180.0,148.34,106.23
2016,6,17,18,0,548.0,71.0,3.9,22.0,236.0,151.49,95.88
2016,6,17,18,15,488.5,63.0,3.6,21.5,189.5,103.59,59.85
2016,6,17,18,30,429.0,55.0,3.3,21.0,143.0,62.7,35.01
2016,6,17,18,45,343.0,44.5,3.05,21.0,102.5,34.21,23.67
2016,6,17,19,0,257.0,34.0,2.8,21.0,62.0,26.35,16.14
2016,6,17,19,15,128.5,17.0,2.65,20.5,31.0,13.25,0.76
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,18.5,12.39,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,37.0,20.47,7.9
2016,6,18,5,45,261.0,39.5,2.9,16.5,75.0,30.59,20.38
2016,6,18,6,0,365.0,53.0,3.0,17.0,113.0,40.32,29.54
2016,6,18,6,15,436.5,62.5,3.1,17.5,159.5,75.35,44.0
2016,6,18,6,30,508.0,72.0,3.2,18.0,206.0,120.09,73.16
2016,6,18,6,45,553.5,80.5,3.35,19.0,255.5,167.87,110.61
2016,6,18,7,0,599.0,89.0,3.5,20.0,305.0,220.83,154.89
2016,6,18,7,15,636.0,95.0,3.55,20.5,356.0,273.94,200.76
2016,6,18,7,30,673.0,101.0,3.6,21.0,407.0,330.72,249.38
2016,6,18,7,45,697.0,107.5,3.65,21.5,457.0,386.12,296.24
2016,6,18,8,0,721.0,114.0,3.7,22.0,507.0,443.19,343.12
2016,6,18,8,15,742.5,118.0,3.75,22.5,555.5,497.95,386.93
2016,6,18,8,30,764.0,122.0,3.8,23.0,604.0,554.18,430.5
2016,6,18,8,45,782.0,125.0,3.85,23.5,649.5,606.83,470.19
2016,6,18,9,0,800.0,128.0,3.9,24.0,695.0,659.35,508.68
2016,6,18,9,15,813.0,131.0,3.95,24.0,736.5,707.93,544.35
2016,6,18,9,30,826.0,134.0,4.0,24.0,778.0,755.39,577.88
2016,6,18,9,45,838.0,135.0,4.05,24.5,814.0,798.69,606.05
2016,6,18,10,0,850.0,136.0,4.1,25.0,850.0,835.99,629.73
2016,6,18,10,15,857.5,138.0,4.1,25.0,880.5,872.18,653.48
2016,6,18,10,30,865.0,140.0,4.1,25.0,911.0,905.91,675.41
2016,6,18,10,45,871.5,140.5,4.15,25.5,934.5,934.67,692.78
2016,6,18,11,0,878.0,141.0,4.2,26.0,958.0,960.58,708.2
2016,6,18,11,15,882.0,142.0,4.2,26.0,974.5,981.62,721.48
2016,6,18,11,30,886.0,143.0,4.2,26.0,991.0,999.48,732.73
2016,6,18,11,45,889.0,142.5,4.25,26.5,1000.5,1011.68,739.16
2016,6,18,12,0,892.0,142.0,4.3,27.0,1010.0,1020.56,743.51
2016,6,18,12,15,892.5,142.0,4.3,27.0,1011.5,1024.11,745.67
2016,6,18,12,30,893.0,142.0,4.3,27.0,1013.0,1024.3,745.78
2016,6,18,12,45,898.5,137.0,4.3,27.0,1009.0,1021.24,743.89
2016,6,18,13,0,904.0,132.0,4.3,27.0,1005.0,1014.68,739.84
2016,6,18,13,15,901.5,131.0,4.3,27.0,991.5,1000.72,731.06
2016,6,18,13,30,899.0,130.0,4.3,27.0,978.0,983.43,720.19
2016,6,18,13,45,897.5,127.0,4.3,27.0,958.0,961.84,706.54
2016,6,18,14,0,896.0,124.0,4.3,27.0,938.0,937.0,690.77
2016,6,18,14,15,890.0,122.5,4.25,26.5,910.5,906.54,672.29
2016,6,18,14,30,884.0,121.0,4.2,26.0,883.0,873.32,651.84
2016,6,18,14,45,879.0,117.5,4.2,26.0,850.0,836.36,627.64
2016,6,18,15,0,874.0,114.0,4.2,26.0,817.0,796.91,601.54
2016,6,18,15,15,863.5,112.0,4.15,26.0,778.0,752.57,571.6
2016,6,18,15,30,853.0,110.0,4.1,26.0,739.0,706.56,539.89
2016,6,18,15,45,843.5,105.5,4.1,26.0,696.0,657.36,503.99
2016,6,18,16,0,834.0,101.0,4.1,26.0,653.0,607.56,466.73
2016,6,18,16,15,817.0,98.0,4.0,25.5,606.0,552.88,425.45
2016,6,18,16,30,800.0,95.0,3.9,25.0,559.0,498.18,382.9
2016,6,18,16,45,783.5,89.5,3.8,25.0,510.0,441.54,336.87
2016,6,18,17,0,767.0,84.0,3.7,25.0,461.0,385.42,289.94
2016,6,18,17,15,738.5,80.0,3.45,24.5,409.5,327.45,240.98
2016,6,18,17,30,710.0,76.0,3.2,24.0,358.0,271.85,193.04
2016,6,18,17,45,676.5,69.5,2.95,23.5,307.5,213.32,142.89
2016,6,18,18,0,643.0,63.0,2.7,23.0,257.0,160.19,98.32
2016,6,18,18,15,585.5,56.5,2.4,22.0,207.5,108.26,59.42
2016,6,18,18,30,528.0,50.0,2.1,21.0,158.0,63.04,32.47
2016,6,18,18,45,439.5,41.5,1.85,20.0,114.5,31.58,21.54
2016,6,18,19,0,351.0,33.0,1.6,19.0,71.0,26.11,16.15
2016,6,18,19,15,175.5,16.5,1.55,18.5,35.5,12.68,0.79
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,122.5,12.0,1.1,13.5,20.5,11.44,0.0
2016,6,19,5,30,245.0,24.0,1.3,14.0,41.0,19.44,7.18
2016,6,19,5,45,359.5,34.0,1.55,15.0,82.0,26.64,17.17
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,33.47,23.7
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,70.34,36.79
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,118.84,67.82
2016,6,19,6,45,660.5,63.0,1.5,18.0,271.0,169.85,107.75
2016,6,19,7,0,708.0,68.0,1.4,19.0,323.0,228.11,156.52
2016,6,19,7,15,698.0,75.5,1.45,19.5,359.0,274.96,199.11
2016,6,19,7,30,688.0,83.0,1.5,20.0,395.0,318.33,238.2
2016,6,19,7,45,693.5,94.5,1.55,21.0,441.0,371.73,282.83
2016,6,19,8,0,699.0,106.0,1.6,22.0,487.0,424.84,325.46
2016,6,19,8,15,776.5,99.0,1.6,22.5,558.0,497.24,381.28
2016,6,19,8,30,854.0,92.0,1.6,23.0,629.0,574.58,439.01
2016,6,19,8,45,865.5,95.5,1.65,23.5,674.5,627.54,477.57
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,679.54,514.4
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,728.53,548.34
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,776.01,579.14
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,819.19,605.93
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,860.24,630.99
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,896.87,653.63
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,930.77,674.35
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,959.37,690.22
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,984.85,704.05
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,1005.71,716.34
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,1023.13,726.56
2016,6,19,11,45,945.5,110.0,1.8,26.5,1023.0,1035.08,732.03
2016,6,19,12,0,947.0,110.0,1.8,27.0,1032.0,1043.46,735.41
2016,6,19,12,15,947.0,110.0,1.8,27.0,1033.0,1046.78,737.26
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,1046.51,737.06
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,1040.19,733.29
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,1030.33,727.5
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.0,1015.97,718.36
2016,6,19,13,30,934.0,111.0,1.7,27.0,992.0,998.16,707.2
2016,6,19,13,45,926.5,112.5,1.7,27.5,970.0,974.76,691.95
2016,6,19,14,0,919.0,114.0,1.7,28.0,948.0,948.29,674.87
2016,6,19,14,15,912.5,112.5,1.65,27.5,920.0,916.81,656.66
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,882.54,636.56
2016,6,19,14,45,893.5,112.0,1.6,27.0,857.0,843.2,612.35
2016,6,19,15,0,881.0,113.0,1.6,27.0,822.0,801.85,586.59
2016,6,19,15,15,870.0,110.5,1.55,27.0,782.5,756.4,557.35
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,709.32,526.51
2016,6,19,15,45,843.0,106.5,1.45,27.0,698.5,658.56,490.89
2016,6,19,16,0,827.0,105.0,1.4,27.0,654.0,607.9,454.45
2016,6,19,16,15,559.0,172.0,1.3,26.5,531.5,481.33,361.75
2016,6,19,16,30,291.0,239.0,1.2,26.0,409.0,373.33,281.63
2016,6,19,16,45,453.0,176.5,1.2,26.0,412.5,372.75,280.75
2016,6,19,17,0,615.0,114.0,1.2,26.0,416.0,353.22,262.47
2016,6,19,17,15,568.0,114.5,1.1,25.5,369.0,301.24,220.37
2016,6,19,17,30,521.0,115.0,1.0,25.0,322.0,252.16,180.28
2016,6,19,17,45,489.0,102.5,0.95,24.5,275.0,201.15,138.38
2016,6,19,18,0,457.0,90.0,0.9,24.0,228.0,153.64,99.93
2016,6,19,18,15,409.0,77.5,0.85,23.0,183.5,108.11,66.09
2016,6,19,18,30,361.0,65.0,0.8,22.0,139.0,68.25,40.86
2016,6,19,18,45,287.5,51.5,0.8,21.5,100.0,39.23,27.93
2016,6,19,19,0,214.0,38.0,0.8,21.0,61.0,29.51,18.84
2016,6,19,19,15,107.0,19.0,0.8,20.5,30.5,14.84,2.06
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.0,12.0,1.05,14.5,19.5,11.44,0.0
2016,6,20,5,30,208.0,24.0,1.2,15.0,39.0,19.45,6.95
2016,6,20,5,45,317.0,35.0,1.4,16.0,78.0,27.57,17.86
2016,6,20,6,0,426.0,46.0,1.6,17.0,117.0,35.24,25.14
2016,6,20,6,15,496.5,54.0,1.6,17.5,164.0,70.0,37.95
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,116.7,67.78
2016,6,20,6,45,616.5,67.5,1.6,19.0,261.5,165.79,105.87
2016,6,20,7,0,666.0,73.0,1.6,20.0,312.0,220.42,151.33
2016,6,20,7,15,700.5,78.0,1.65,21.0,364.0,275.56,198.54
2016,6,20,7,30,735.0,83.0,1.7,22.0,416.0,335.69,249.08
2016,6,20,7,45,762.5,86.0,1.8,23.0,467.0,392.2,295.8
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,450.62,342.47
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,506.34,385.58
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,562.47,427.26
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,615.58,465.14
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,668.45,501.33
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,716.75,533.67
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,763.59,562.63
2016,6,20,9,45,895.5,102.5,1.2,26.5,827.0,807.44,587.76
2016,6,20,10,0,908.0,102.0,1.1,27.0,864.0,849.45,611.0
2016,6,20,10,15,914.0,103.0,0.95,27.5,894.0,885.34,628.91
2016,6,20,10,30,920.0,104.0,0.8,28.0,924.0,918.52,644.48
2016,6,20,10,45,924.5,105.0,0.7,28.5,947.0,947.46,657.82
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,973.31,668.98
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.5,994.01,678.2
2016,6,20,11,30,935.0,107.0,0.4,29.0,1003.0,1011.33,685.38
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.5,1023.24,689.22
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,1031.61,691.14
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.5,1034.94,691.71
2016,6,20,12,30,937.0,108.0,0.2,30.0,1023.0,1034.73,690.48
2016,6,20,12,45,934.5,108.5,0.2,30.0,1016.0,1028.99,687.31
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,1019.73,682.3
2016,6,20,13,15,929.5,108.5,0.15,30.0,995.5,1006.0,673.9
2016,6,20,13,30,927.0,108.0,0.1,30.0,982.0,988.82,663.78
2016,6,20,13,45,920.5,108.0,0.1,30.5,960.5,965.05,649.43
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,938.18,633.4
2016,6,20,14,15,908.0,106.5,0.1,31.0,911.0,907.32,616.29
2016,6,20,14,30,902.0,105.0,0.1,31.0,883.0,873.64,597.42
2016,6,20,14,45,892.5,104.5,0.1,31.0,849.0,835.45,575.68
2016,6,20,15,0,883.0,104.0,0.1,31.0,815.0,795.05,552.39
2016,6,20,15,15,872.0,102.0,0.15,30.5,775.5,750.06,527.6
2016,6,20,15,30,861.0,100.0,0.2,30.0,736.0,703.43,501.27
2016,6,20,15,45,844.5,98.5,0.25,30.0,691.5,652.31,468.51
2016,6,20,16,0,828.0,97.0,0.3,30.0,647.0,600.55,434.15
2016,6,20,16,15,809.5,94.5,0.35,30.0,599.0,546.47,396.95
2016,6,20,16,30,791.0,92.0,0.4,30.0,551.0,491.94,358.01
2016,6,20,16,45,760.5,91.0,0.5,30.0,500.0,433.91,315.43
2016,6,20,17,0,730.0,90.0,0.6,30.0,449.0,377.86,272.57
2016,6,20,17,15,698.0,85.0,0.6,29.5,398.0,318.02,225.58
2016,6,20,17,30,666.0,80.0,0.6,29.0,347.0,262.52,180.63
2016,6,20,17,45,616.0,76.0,0.65,28.5,295.5,206.99,135.89
2016,6,20,18,0,566.0,72.0,0.7,28.0,244.0,156.86,96.24
2016,6,20,18,15,506.0,64.0,0.7,27.0,196.5,107.68,60.63
2016,6,20,18,30,446.0,56.0,0.7,26.0,149.0,65.59,35.61
2016,6,20,18,45,351.5,46.0,0.75,25.5,107.0,35.48,24.29
2016,6,20,19,0,257.0,36.0,0.8,25.0,65.0,27.92,17.19
2016,6,20,19,15,128.5,18.0,0.85,24.5,32.5,14.04,1.71
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,7.5,11.5,1.55,19.0,12.0,10.96,0.0
2016,6,21,5,30,15.0,23.0,1.7,19.0,24.0,20.74,7.35
2016,6,21,5,45,53.0,40.5,1.9,19.5,48.5,34.31,23.17
2016,6,21,6,0,91.0,58.0,2.1,20.0,73.0,48.3,35.99
2016,6,21,6,15,112.5,78.5,2.1,20.5,103.5,72.71,51.35
2016,6,21,6,30,134.0,99.0,2.1,21.0,134.0,101.25,72.69
2016,6,21,6,45,150.0,119.5,2.15,21.5,167.0,131.68,96.79
2016,6,21,7,0,166.0,140.0,2.2,22.0,200.0,164.18,123.03
2016,6,21,7,15,220.0,158.0,2.3,22.5,250.0,207.5,156.96
2016,6,21,7,30,274.0,176.0,2.4,23.0,300.0,257.3,196.23
2016,6,21,7,45,242.5,204.0,2.55,24.0,323.5,287.77,220.86
2016,6,21,8,0,211.0,232.0,2.7,25.0,347.0,313.0,240.34
2016,6,21,8,15,490.0,167.5,2.75,25.5,467.0,412.76,317.04
2016,6,21,8,30,769.0,103.0,2.8,26.0,587.0,536.72,411.2
2016,6,21,8,45,547.5,203.0,2.85,27.0,560.5,534.79,406.27
2016,6,21,9,0,326.0,303.0,2.9,28.0,534.0,508.08,382.23
2016,6,21,9,15,296.5,331.0,2.9,28.0,550.5,530.69,397.75
2016,6,21,9,30,267.0,359.0,2.9,28.0,567.0,550.11,410.36
2016,6,21,9,45,232.5,383.5,2.9,28.5,571.0,554.14,411.05
2016,6,21,10,0,198.0,408.0,2.9,29.0,575.0,559.62,412.62
2016,6,21,10,15,253.5,412.5,2.95,29.0,633.5,625.17,459.22
2016,6,21,10,30,309.0,417.0,3.0,29.0,692.0,687.69,502.86
2016,6,21,10,45,309.5,429.0,3.05,29.5,711.0,709.61,516.04
2016,6,21,11,0,310.0,441.0,3.1,30.0,730.0,730.35,528.58
2016,6,21,11,15,350.5,429.5,3.25,30.0,761.5,764.57,552.97
2016,6,21,11,30,391.0,418.0,3.4,30.0,793.0,798.56,577.06
2016,6,21,11,45,429.0,421.0,3.6,30.5,835.5,849.71,610.93
2016,6,21,12,0,467.0,424.0,3.8,31.0,878.0,893.87,639.88
2016,6,21,12,15,431.0,426.0,3.85,31.0,846.0,862.41,618.38
2016,6,21,12,30,395.0,428.0,3.9,31.0,814.0,822.92,592.05
2016,6,21,12,45,407.0,422.5,3.95,31.5,818.0,833.25,598.46
2016,6,21,13,0,419.0,417.0,4.0,32.0,822.0,835.67,599.48
2016,6,21,13,15,629.5,281.0,3.9,32.0,879.5,899.94,648.61
2016,6,21,13,30,840.0,145.0,3.8,32.0,937.0,942.73,677.4
2016,6,21,13,45,833.5,144.5,3.7,32.0,916.5,920.22,662.39
2016,6,21,14,0,827.0,144.0,3.6,32.0,896.0,894.9,646.04
2016,6,21,14,15,608.5,255.0,3.6,32.0,799.5,799.19,581.42
2016,6,21,14,30,390.0,366.0,3.6,32.0,703.0,694.67,505.67
2016,6,21,14,45,354.5,364.5,3.65,32.0,661.5,649.63,475.19
2016,6,21,15,0,319.0,363.0,3.7,32.0,620.0,605.78,444.8
2016,6,21,15,15,202.5,350.0,3.7,31.5,510.0,488.02,361.13
2016,6,21,15,30,86.0,337.0,3.7,31.0,400.0,380.01,282.37
2016,6,21,15,45,67.5,306.5,3.7,31.0,354.0,333.9,249.11
2016,6,21,16,0,49.0,276.0,3.7,31.0,308.0,289.57,216.59
2016,6,21,16,15,30.0,234.0,3.6,30.5,253.5,236.18,177.24
2016,6,21,16,30,11.0,192.0,3.5,30.0,199.0,183.85,138.07
2016,6,21,16,45,36.0,196.0,3.45,30.0,214.5,198.45,149.74
2016,6,21,17,0,61.0,200.0,3.4,30.0,230.0,208.61,157.53
2016,6,21,17,15,57.0,178.0,3.15,29.5,204.0,182.49,137.66
2016,6,21,17,30,53.0,156.0,2.9,29.0,178.0,156.94,118.01
2016,6,21,17,45,48.0,134.5,2.7,28.5,152.0,132.22,98.79
2016,6,21,18,0,43.0,113.0,2.5,28.0,126.0,108.28,80.02
2016,6,21,18,15,33.5,92.5,2.6,27.5,101.5,85.53,62.31
2016,6,21,18,30,24.0,72.0,2.7,27.0,77.0,64.25,45.73
2016,6,21,18,45,12.0,53.0,2.8,26.5,55.5,47.3,34.04
2016,6,21,19,0,0.0,34.0,2.9,26.0,34.0,30.91,19.52
2016,6,21,19,15,0.0,17.0,2.95,25.5,17.0,15.78,2.75
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
