Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.87,5.85
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,28.23,17.88
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,38.02,26.91
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,69.5,39.12
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,113.22,66.65
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,157.28,100.88
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,204.24,139.8
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,254.89,182.41
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,308.61,227.14
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,368.42,275.44
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,436.04,328.86
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,490.69,370.99
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,545.94,412.02
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,598.93,450.17
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,650.58,486.11
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,663.1,489.65
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,655.51,478.8
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,696.01,503.44
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,734.92,525.71
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,727.69,517.6
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,709.09,502.46
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,779.62,548.16
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,847.26,590.11
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,837.94,586.34
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,825.48,580.62
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,812.23,574.07
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,802.74,569.33
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,831.46,589.03
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,864.36,610.76
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,874.09,616.34
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,881.53,620.64
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,855.33,603.62
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,827.46,585.78
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,752.64,535.43
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,685.71,489.72
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,654.58,469.44
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,623.16,448.55
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,573.95,415.28
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,531.57,386.34
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,538.69,393.08
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,535.57,392.21
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,526.71,387.0
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,513.63,378.13
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,363.98,270.31
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,234.88,174.91
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,207.87,155.38
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,181.59,135.82
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,159.23,119.22
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,137.81,103.11
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,117.04,87.35
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,97.02,71.97
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,92.77,61.5
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,68.49,39.65
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,39.16,27.13
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,30.26,18.94
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,15.21,2.58
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,10.96,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,19.12,5.63
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,34.04,22.5
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,48.49,35.64
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,76.88,50.61
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,114.35,75.95
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,150.01,101.75
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,194.35,136.48
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,233.94,171.76
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,267.05,200.69
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,314.14,238.21
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,366.06,278.73
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,384.54,293.0
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,394.38,299.64
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,442.21,334.72
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,488.95,368.33
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,535.83,402.19
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,584.25,436.68
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,580.98,431.41
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,566.64,418.41
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,537.76,396.18
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,498.23,366.29
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,568.46,416.02
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,633.86,461.08
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,674.22,488.96
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,722.05,521.63
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,712.79,513.34
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,709.41,509.27
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,723.85,519.08
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,744.69,532.92
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,759.89,543.72
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,773.34,553.38
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,663.37,476.85
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,555.09,400.37
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,607.65,438.87
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,649.34,468.73
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,469.1,342.96
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,283.8,208.53
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,412.97,305.23
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,524.13,385.14
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,583.21,430.13
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,626.55,462.92
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,593.7,439.8
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,555.05,412.47
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,467.62,348.53
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,391.73,292.48
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,378.61,281.72
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,352.08,259.0
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,171.59,124.72
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,21.34,11.61
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,18.08,9.1
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,14.83,6.49
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,11.58,3.84
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,8.33,1.15
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,6.01,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.85,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,7.15,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,13.91,2.37
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,30.96,19.99
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,47.36,34.68
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,66.39,48.55
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,86.24,64.37
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,109.09,82.55
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,133.58,102.03
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,197.67,148.29
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,284.95,214.92
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,336.31,256.2
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,392.24,300.47
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,453.74,348.03
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,519.2,397.54
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,525.66,400.21
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,513.18,387.97
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,543.03,408.6
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,570.79,426.99
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,592.41,439.97
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,611.74,451.09
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,668.14,490.68
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,732.62,534.65
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,696.91,505.72
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,654.09,472.66
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,701.94,505.3
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,743.06,532.44
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,769.54,549.82
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,795.11,566.58
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,822.29,584.97
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,853.76,605.87
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,857.68,607.16
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,859.46,607.4
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,862.94,610.47
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,863.81,611.88
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,779.57,555.88
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,703.59,504.74
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,637.87,460.15
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,568.68,412.44
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,622.46,452.97
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,665.29,484.15
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,674.35,493.59
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,666.95,491.59
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,459.62,342.5
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,273.68,203.26
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,251.88,188.12
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,230.2,172.29
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,290.08,217.3
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,326.67,241.4
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,296.39,214.81
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,256.01,178.55
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,203.25,134.8
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,154.01,94.8
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,106.67,60.19
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,66.16,35.75
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,34.44,23.21
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,26.8,16.18
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.22,1.67
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,10.96,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,18.09,4.47
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.66,18.14
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,38.82,27.55
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,68.3,39.69
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,111.59,67.26
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,112.49,77.46
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,86.69,65.86
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,106.5,81.64
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,126.45,97.22
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,126.03,96.31
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,125.42,95.3
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,131.19,99.54
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,136.95,103.74
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,118.45,88.71
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,99.84,73.72
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,122.12,90.82
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,144.56,107.78
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,141.45,104.92
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,138.32,102.13
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,159.46,118.2
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,180.8,134.28
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,290.11,215.66
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,397.7,292.85
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,350.0,257.71
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,295.46,217.88
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,339.12,249.73
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,391.45,287.06
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,619.4,452.38
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,831.14,596.33
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,761.92,545.91
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,684.79,491.88
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,611.4,441.59
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,531.2,385.61
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,634.09,461.09
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,729.69,528.52
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,785.51,571.17
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,824.81,602.38
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,789.4,579.41
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,751.8,554.97
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,708.15,526.68
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,663.57,497.02
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,614.51,462.39
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,565.6,427.04
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,513.91,389.45
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,463.11,351.42
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,407.53,308.14
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,356.43,267.27
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,219.75,164.35
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,115.01,87.41
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,147.87,107.36
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,157.71,106.26
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,113.97,73.71
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,78.5,50.74
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,48.5,35.37
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,34.78,22.95
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,20.28,5.82
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,19.9,5.15
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,30.68,19.98
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,41.99,30.52
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,71.24,43.18
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,113.68,70.17
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,159.35,104.35
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,210.74,145.78
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,262.87,189.66
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,318.92,236.39
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,373.84,281.45
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,431.75,327.56
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,486.23,369.57
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,542.31,411.19
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,595.38,449.53
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,648.77,486.88
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,697.51,519.77
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,745.14,550.33
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,787.57,575.98
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,827.86,599.84
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,859.61,619.09
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,893.27,639.51
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,845.41,605.32
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,767.53,547.78
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,778.39,554.76
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,787.25,559.61
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,843.51,596.97
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,893.31,629.47
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,868.42,612.56
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,841.32,594.95
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,810.94,573.7
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,785.28,555.37
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,809.61,573.18
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,836.91,592.2
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,844.43,598.51
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,847.86,602.4
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,768.16,549.16
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,686.84,494.55
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,753.72,546.8
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,789.08,573.87
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,747.94,548.37
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,701.93,519.26
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,653.12,485.48
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,603.25,450.04
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,549.14,411.1
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,495.16,370.99
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,438.54,327.11
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,381.48,281.57
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,323.96,234.84
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,269.07,189.16
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,213.63,142.9
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,162.63,101.21
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,112.54,64.17
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,69.42,37.73
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,35.83,24.78
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,28.71,18.09
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.69,4.46
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,10.96,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,18.12,3.78
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.72,18.41
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,38.9,27.98
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,68.55,40.3
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,110.96,66.83
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,134.62,94.46
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,134.26,102.73
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,147.1,113.51
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,157.99,122.25
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,272.74,208.48
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,422.59,322.13
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,476.15,363.57
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,530.56,404.66
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,581.75,441.3
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,631.7,475.76
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,678.78,508.62
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,724.85,539.76
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,765.71,564.33
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,804.57,587.05
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,840.46,607.34
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,874.11,625.76
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,902.22,640.29
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,927.55,652.83
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,947.99,664.12
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,965.4,673.56
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,977.75,678.54
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,986.87,681.63
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,884.69,614.94
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,766.83,532.79
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,760.69,531.25
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,752.75,527.5
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,741.17,519.89
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,728.18,511.44
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,732.11,515.68
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,739.49,521.83
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,714.27,505.13
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,688.09,488.06
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,650.45,463.54
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,618.76,442.67
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,453.65,329.6
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,301.43,220.72
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,360.14,265.68
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,406.61,299.73
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,424.36,313.97
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,427.81,316.75
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,316.75,235.19
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,225.39,168.22
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,196.27,146.77
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,168.04,125.38
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,140.38,104.27
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,114.14,84.08
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,89.6,65.2
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,66.92,47.73
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,48.14,34.77
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,30.15,18.99
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,16.71,3.81
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.86,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,5.72,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,11.12,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,25.94,15.8
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,40.12,28.66
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,57.84,42.16
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,76.02,57.33
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,95.27,72.62
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,115.57,88.47
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,79.67,59.61
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,40.89,28.09
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,78.7,58.78
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,116.2,88.55
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,117.29,89.04
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,118.35,89.59
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,134.44,101.83
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,150.7,114.03
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,186.91,141.78
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,223.67,169.55
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,175.7,132.2
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,127.28,94.48
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,285.68,215.5
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,445.7,331.38
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,390.33,289.55
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,327.0,242.75
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,331.47,245.53
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,335.85,247.95
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,461.28,337.77
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,580.63,419.22
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,528.7,381.87
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,476.17,344.94
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,479.26,347.56
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,481.96,349.59
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,426.68,310.73
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,371.81,271.97
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,500.93,365.45
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,617.99,446.07
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,522.1,378.59
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,423.19,309.08
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,499.75,366.25
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,568.09,415.18
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,639.77,469.67
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,682.89,502.64
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,634.93,468.55
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,586.01,433.94
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,533.79,396.82
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,481.65,358.54
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,427.01,316.51
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,371.71,272.75
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,316.11,227.85
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,263.04,183.9
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,208.93,139.13
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,158.87,98.38
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,110.03,62.34
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,67.89,36.46
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,34.44,23.55
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,27.74,17.21
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,17.28,4.21
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.52,1.85
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,26.36,16.18
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,36.61,25.75
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,64.42,36.38
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,107.44,62.72
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,153.18,96.9
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,204.98,138.83
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,257.52,183.28
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,313.71,230.44
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,367.9,275.56
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,425.33,321.95
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,479.64,363.99
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,534.74,404.97
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,563.19,423.68
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,577.55,431.07
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,652.02,484.16
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,731.5,537.71
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,771.13,559.41
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,811.77,581.35
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,795.87,566.87
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,756.5,534.63
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,671.76,474.57
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,577.21,407.18
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,782.23,551.59
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,971.99,669.15
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,924.2,636.15
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,855.39,587.3
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,807.83,556.87
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,764.24,528.11
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,676.62,471.66
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,596.58,418.75
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,611.7,429.82
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,625.51,439.1
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,684.19,479.4
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,730.87,510.82
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,671.08,469.9
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,607.34,427.27
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,578.4,408.45
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,549.03,388.88
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,336.42,243.97
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,127.99,92.28
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,272.01,201.7
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,400.64,292.9
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,266.07,195.85
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,143.26,105.32
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,171.37,127.66
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,197.01,147.14
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,172.44,129.0
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,148.55,111.22
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,166.71,118.77
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,160.13,104.3
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,114.59,70.95
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,75.94,46.44
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,44.23,31.65
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,34.79,22.88
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,20.28,5.84
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,17.51,1.65
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,31.37,20.35
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,42.86,31.19
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,69.76,44.18
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,110.07,70.15
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,152.87,102.39
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,201.36,141.46
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,195.05,145.7
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,162.1,125.14
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,177.79,137.21
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,192.18,147.87
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,212.36,162.73
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,234.6,178.89
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,219.66,166.55
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,205.54,154.98
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,212.71,160.04
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,219.9,165.01
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,221.98,165.86
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,224.01,166.7
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,241.5,179.3
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,259.1,191.78
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,266.76,196.52
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,274.44,201.26
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,519.66,376.25
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,764.63,533.84
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,756.75,522.99
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,747.08,514.49
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,512.44,361.64
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,270.27,193.96
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,392.61,281.85
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,508.81,359.42
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,569.49,399.97
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,619.96,433.97
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,570.2,401.15
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,514.1,364.68
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,489.17,349.23
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,464.3,333.29
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,491.65,354.03
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,509.42,367.68
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,443.15,321.44
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,375.79,274.4
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,366.15,268.92
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,358.03,263.87
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,429.76,318.29
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,469.78,346.34
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,414.6,304.49
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,362.35,264.62
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,306.73,221.8
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,256.36,181.96
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,205.2,141.59
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,160.09,106.62
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,115.45,73.91
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,77.5,49.14
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,48.13,34.91
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,34.76,22.85
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,19.89,5.57
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,10.01,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,16.55,0.45
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,27.19,16.66
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.41,26.26
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,63.94,37.38
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,106.48,63.92
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,130.01,90.79
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,130.97,99.84
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,176.07,134.08
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,229.43,175.17
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,252.19,193.69
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,271.47,208.65
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,259.98,199.33
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,245.01,186.86
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,316.32,240.69
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,396.3,299.59
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,481.0,361.66
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,578.45,431.11
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,625.18,462.58
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,678.93,498.43
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,775.82,568.15
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,876.25,634.06
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,901.64,647.11
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,930.12,662.66
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,865.97,618.01
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,772.97,549.49
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,893.77,635.38
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,996.14,698.88
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,1000.73,699.94
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,1002.01,700.07
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,925.65,650.5
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,833.04,584.23
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,908.24,639.67
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,961.42,673.02
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,941.43,659.96
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,918.24,645.73
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,889.02,627.76
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,857.12,608.09
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,820.32,585.75
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,781.21,561.72
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,738.06,534.37
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,695.42,506.8
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,646.37,473.09
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,596.4,437.95
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,469.99,346.39
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,366.47,270.38
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,325.0,240.32
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,284.53,210.02
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,225.8,166.55
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,175.61,129.6
