Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,147.02,107.68
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,119.55,86.4
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,104.97,67.57
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,68.69,36.39
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,34.45,23.22
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,27.76,16.96
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.88,3.72
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,7.63,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,9.53,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.76,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,26.42,16.05
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.67,25.73
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,63.38,36.75
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,105.02,62.06
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,150.12,95.8
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,200.83,136.82
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,251.85,179.87
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,306.65,225.83
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,360.35,269.91
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,416.09,314.23
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,469.15,355.3
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,523.13,395.51
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,575.33,433.07
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,626.64,468.66
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,673.94,500.93
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,720.25,531.28
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,758.72,553.68
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,794.02,573.53
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,692.95,498.61
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,557.76,398.67
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,738.9,526.09
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,917.63,637.1
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,938.26,643.86
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,955.97,650.66
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,968.72,655.47
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,978.34,658.56
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,982.35,659.59
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,983.16,659.0
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,796.42,542.4
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,582.94,400.53
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,777.95,537.23
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,935.9,637.4
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,823.06,564.72
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,706.61,487.97
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,778.99,543.44
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,829.44,580.77
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,638.1,453.81
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,448.92,321.81
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,579.26,419.42
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,670.11,483.96
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,521.3,378.86
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,389.97,284.75
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,407.23,299.43
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,409.35,301.04
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,352.46,258.79
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,300.39,220.06
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,258.52,188.97
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,218.55,158.49
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,178.6,127.42
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,141.19,98.3
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,105.49,71.75
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,73.58,49.35
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,49.28,35.71
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,33.86,21.98
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,19.58,5.14
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,4.29,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,8.34,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,21.35,11.78
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,34.23,23.53
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,49.84,35.45
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,65.76,48.72
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,83.6,63.29
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,101.64,77.71
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,101.95,77.74
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,101.93,77.46
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,91.14,68.38
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,80.11,59.19
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,123.85,93.7
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,167.98,127.76
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,148.58,111.99
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,128.82,96.16
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,128.45,95.67
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,128.06,95.16
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,156.73,116.89
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,185.77,138.52
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,150.59,111.44
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,115.2,84.19
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,130.74,95.95
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,146.42,107.6
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,149.43,109.74
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,152.43,111.93
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,163.02,119.63
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,173.6,127.26
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,159.37,116.49
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,145.09,105.74
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,195.07,143.21
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,245.13,179.92
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,322.28,235.5
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,393.72,285.49
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,326.71,237.78
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,268.43,196.31
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,321.76,235.43
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,368.9,269.0
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,399.58,291.32
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,428.14,312.06
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,375.66,275.82
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,324.95,240.58
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,297.41,221.39
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,270.28,202.09
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,236.39,177.83
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,202.07,152.79
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,149.19,112.64
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,97.62,72.67
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,85.98,63.89
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,74.39,54.93
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,63.26,46.19
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,52.06,37.21
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,41.34,28.46
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,30.63,19.56
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,21.33,12.52
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,12.04,4.3
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.01,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,3.34,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,6.48,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,18.55,9.56
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,30.65,20.67
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,45.61,32.26
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,60.6,44.86
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,77.07,58.45
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,93.7,71.88
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,129.34,99.83
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,167.67,129.63
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,121.98,93.13
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,71.7,52.64
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,163.03,124.92
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,256.53,196.27
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,168.59,127.78
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,76.47,55.23
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,166.24,125.32
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,257.41,194.16
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,343.44,257.48
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,428.43,318.26
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,397.57,294.26
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,364.95,269.49
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,379.12,279.07
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,393.23,288.34
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,402.19,294.68
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,411.09,301.03
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,456.03,332.33
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,501.05,363.1
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,445.81,324.01
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,390.26,284.62
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,495.01,359.61
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,607.3,436.7
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,562.23,405.05
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,525.55,379.73
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,613.26,443.59
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,695.06,501.44
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,674.83,487.95
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,653.29,474.18
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,675.2,492.71
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,694.44,508.65
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,644.1,473.58
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,594.46,438.97
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,582.45,432.27
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,563.8,419.85
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,512.86,383.05
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,462.79,346.1
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,408.65,304.61
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,357.89,264.61
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,304.94,222.69
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,255.29,182.69
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,205.34,142.12
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,159.54,105.52
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,114.62,72.52
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,76.34,47.54
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,46.33,33.24
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,33.29,21.49
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,17.15,3.48
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,9.05,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.99,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.88,14.41
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.39,23.5
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,59.24,33.68
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,100.65,58.3
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,145.01,90.92
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,195.97,132.0
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,246.82,175.12
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,301.42,221.26
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,354.86,265.47
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,411.94,311.18
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,465.84,353.68
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,520.64,395.49
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,571.85,433.44
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,622.92,470.15
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,670.45,504.13
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,714.43,533.95
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,757.87,561.45
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,796.37,585.17
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,827.46,604.89
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,860.29,625.7
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,888.84,642.57
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,914.66,657.59
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,935.26,670.22
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,952.81,680.97
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,964.82,687.15
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,973.61,691.38
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,753.62,543.22
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,492.77,353.86
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,745.47,540.06
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,963.75,686.91
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,897.47,641.21
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,825.96,589.16
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,716.69,514.25
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,610.55,439.73
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,469.19,341.09
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,319.84,233.42
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,561.24,416.31
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,752.22,552.69
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,684.7,504.42
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,619.32,457.92
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,309.92,234.38
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,18.6,8.92
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,22.78,12.34
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,26.96,15.74
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,34.39,21.71
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,41.83,27.71
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,81.28,59.2
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,119.28,89.46
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,101.21,75.54
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,83.39,61.65
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,66.84,48.45
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,50.49,35.16
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,36.07,24.55
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,21.34,11.69
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,10.66,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,8.58,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,14.18,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,25.3,14.74
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,35.98,24.94
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,59.35,34.65
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,100.65,59.54
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,144.25,91.32
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,194.66,131.45
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,245.07,173.8
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,299.38,219.2
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,352.77,263.38
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,408.58,308.28
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,462.06,349.95
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,517.26,391.44
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,567.93,428.27
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,618.34,463.66
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,665.32,496.83
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,711.33,528.13
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,753.06,553.94
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,792.84,578.06
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,828.31,600.61
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,856.23,618.15
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,883.49,634.02
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,907.78,647.91
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,855.14,610.63
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,773.96,550.28
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,878.92,626.71
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,964.76,682.64
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,968.84,684.26
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,969.79,684.81
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,829.79,591.66
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,661.65,471.86
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,617.98,443.01
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,574.41,413.07
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,756.74,548.35
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,899.26,644.86
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,836.93,603.71
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,768.16,554.05
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,778.66,566.78
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,767.41,561.33
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,725.41,534.92
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,681.78,507.24
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,635.47,474.56
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,586.49,439.15
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,534.29,400.36
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,482.13,360.59
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,426.83,317.58
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,372.91,274.43
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,315.66,228.04
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,262.4,183.8
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,208.35,139.12
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,158.73,98.77
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,110.04,62.42
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,68.2,36.24
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,33.64,22.63
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,26.92,16.28
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.24,1.05
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,3.34,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,6.48,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,16.23,7.32
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,25.99,16.37
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,38.56,26.03
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,50.98,36.41
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,65.15,48.02
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,79.44,59.49
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,88.41,66.45
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,97.36,73.27
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,87.45,64.95
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,77.3,56.52
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,161.04,122.33
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,249.16,189.84
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,242.65,183.82
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,231.99,174.86
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,462.36,354.06
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,710.65,536.04
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,757.36,565.01
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,800.71,592.4
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,836.57,614.16
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,870.02,634.1
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,815.23,592.94
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,728.47,525.27
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,744.51,537.71
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,760.02,549.19
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,670.56,484.3
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,569.29,410.63
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,562.48,406.17
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,563.74,406.76
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,510.03,369.14
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,456.26,331.18
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,499.46,362.81
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,541.58,393.11
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,482.4,351.32
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,424.13,309.95
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,375.09,275.63
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,320.9,236.97
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,455.57,339.16
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,574.43,426.97
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,380.31,285.64
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,194.74,145.38
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,210.76,158.58
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,226.19,171.04
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,192.05,145.43
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,158.78,120.27
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,105.85,79.07
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,53.02,37.2
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,29.25,18.19
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,5.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,4.63,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.7,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.78,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.85,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.39,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.92,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.46,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,13.41,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.76,13.36
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.7,23.07
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,56.97,32.78
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,97.91,56.92
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,142.13,89.74
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,192.16,130.43
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,242.89,173.53
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,297.65,219.97
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,308.52,234.44
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,291.0,223.04
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,391.14,300.03
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,515.87,394.88
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,566.67,431.59
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,617.04,467.06
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,664.58,501.13
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,711.22,533.59
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,754.02,560.73
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,795.29,586.42
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,831.47,609.58
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,860.02,627.53
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,886.9,643.07
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,910.87,656.62
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,795.82,575.73
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,642.67,462.63
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,701.6,505.28
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,768.7,551.51
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,882.46,634.98
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,973.66,696.27
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,860.66,618.67
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,718.85,515.9
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,838.31,605.06
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,930.14,668.84
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,816.34,589.9
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,699.14,504.77
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,483.1,354.35
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,270.14,198.48
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,536.34,401.56
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,753.27,555.87
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,711.85,525.74
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,667.64,494.69
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,571.04,424.12
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,486.11,361.19
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,487.78,364.51
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,471.5,352.75
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,417.74,311.1
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,365.23,269.48
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,310.5,225.67
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,258.88,183.49
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,206.43,140.89
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,157.7,101.93
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,111.6,67.74
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,72.52,42.67
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,40.0,27.92
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,30.32,18.97
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,15.26,1.47
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,8.1,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,14.27,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,24.58,13.89
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,35.32,24.41
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,57.96,34.04
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,100.08,59.23
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,132.56,91.2
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,146.89,109.76
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,192.62,144.62
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,247.69,187.48
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,262.18,200.54
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,268.35,205.56
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,334.68,255.9
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,412.89,314.37
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,485.89,368.63
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,565.24,426.67
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,590.99,443.75
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,610.8,456.36
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,657.58,488.36
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,705.01,520.08
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,729.35,535.65
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,751.11,549.46
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,759.7,552.83
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,759.27,550.3
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,782.98,566.07
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,811.84,584.89
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,806.29,580.55
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,805.0,579.18
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,802.22,576.79
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,797.65,573.28
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,811.86,583.88
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,830.37,597.06
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,824.41,593.54
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,816.36,588.84
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,809.8,584.26
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,800.74,578.03
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,767.69,556.35
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,733.27,533.72
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,722.57,528.28
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,707.46,519.51
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,676.49,499.16
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,642.08,476.11
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,591.35,440.45
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,540.56,404.12
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,474.74,356.13
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,415.17,312.01
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,405.01,303.45
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,378.71,280.08
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,321.87,233.62
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,267.67,188.46
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,212.86,142.95
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,162.5,101.83
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,112.97,64.87
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,70.43,38.12
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,35.15,24.03
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.03,17.26
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.67,0.45
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,9.05,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.08,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,27.43,15.98
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.91,25.73
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,59.6,36.6
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,99.46,60.95
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,140.5,90.34
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,188.15,128.02
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,242.74,173.5
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,302.37,223.0
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,356.86,267.63
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,413.83,312.83
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,430.6,327.46
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,427.78,325.35
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,473.84,358.9
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,520.8,392.01
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,572.88,428.13
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,622.89,461.99
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,677.97,498.77
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,734.3,535.51
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,806.62,586.19
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,879.16,632.17
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,875.32,626.87
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,855.95,608.6
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,917.38,652.76
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,965.83,682.46
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,934.33,659.3
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,881.56,618.51
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,856.84,602.17
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,823.54,580.19
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,817.07,575.23
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,808.84,568.93
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,899.11,633.38
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,960.39,671.52
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,889.42,626.84
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,808.41,570.51
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,777.21,551.41
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,744.4,530.62
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,735.44,526.38
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,721.45,518.45
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,713.07,516.83
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,689.34,504.47
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,639.49,469.93
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,589.24,434.54
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,536.34,396.09
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,482.84,356.26
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,426.36,313.49
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,371.68,270.87
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,315.63,226.52
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,262.5,183.45
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,208.57,139.64
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,159.62,100.51
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,111.8,65.33
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,70.32,39.18
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.54,24.9
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.96,16.94
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,14.07,0.14
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.46,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,26.27,14.89
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,36.15,25.06
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,57.89,35.52
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,97.5,59.59
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,139.87,90.62
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,190.13,130.85
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,239.72,172.03
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,293.61,216.48
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,346.34,259.44
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,401.83,303.24
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,455.07,344.37
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,509.56,384.96
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,560.42,421.81
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,611.34,457.53
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,659.04,489.61
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,706.08,520.22
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,748.51,545.97
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,789.35,569.84
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,825.29,590.67
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,859.05,609.74
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,888.24,627.0
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,914.76,642.57
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,870.35,611.45
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,810.64,567.13
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,822.84,575.85
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,833.25,582.67
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,685.56,482.38
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,526.6,371.98
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,598.52,422.55
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,660.15,463.61
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,594.89,419.01
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,521.95,369.82
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,598.98,424.3
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,670.84,472.86
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,622.1,440.72
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,581.13,414.36
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,613.03,438.53
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,632.17,453.3
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,581.61,419.37
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,532.47,386.5
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,561.01,410.03
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,569.38,417.84
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,513.33,378.5
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,459.19,339.88
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,339.0,251.96
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,241.79,180.72
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,222.31,166.0
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,199.19,147.13
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,163.81,119.33
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,130.9,93.59
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,99.46,69.66
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,71.07,48.84
