Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,46.93,33.65
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,30.72,19.18
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,16.53,0.61
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,23.84,12.7
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,36.18,24.85
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,46.92,30.46
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,52.64,37.73
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,68.17,50.46
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,83.85,63.03
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,150.05,112.32
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,230.97,173.3
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,304.04,227.33
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,399.74,299.39
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,452.42,340.15
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,506.34,380.87
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,557.84,418.52
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,609.81,455.47
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,603.23,446.33
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,574.12,421.07
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,625.39,456.5
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,685.03,496.15
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,773.81,559.13
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,859.95,614.55
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,889.36,631.6
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,916.08,647.48
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,937.58,660.74
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,956.04,672.2
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,824.51,584.16
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,656.74,464.5
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,658.9,467.15
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,660.1,467.88
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,518.02,371.52
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,385.48,278.63
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,468.04,338.18
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,549.37,394.48
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,523.36,376.5
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,497.36,359.1
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,695.86,506.02
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,843.98,607.06
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,544.93,402.88
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,240.56,176.42
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,263.46,194.71
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,289.61,214.34
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,460.94,346.18
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,585.2,437.16
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,412.41,309.43
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,265.33,198.9
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,277.58,208.89
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,279.01,209.05
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,241.62,180.01
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,205.33,151.36
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,168.16,121.89
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,132.7,93.75
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,100.55,69.09
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,70.84,47.56
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,45.52,32.47
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,29.98,18.53
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,15.52,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,7.15,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,14.3,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,26.59,14.62
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,40.21,28.29
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,59.38,37.77
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,97.55,61.1
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,138.49,90.63
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,186.39,128.28
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,235.29,168.38
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,290.61,213.57
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,342.87,256.04
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,398.5,300.16
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,451.24,341.27
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,505.42,382.25
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,515.67,388.21
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,507.25,379.43
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,555.53,413.38
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,610.9,451.15
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,638.18,467.49
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,657.21,478.06
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,760.78,552.54
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,863.41,620.92
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,893.4,637.42
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,920.86,652.76
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,942.86,665.48
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,961.86,676.34
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,975.75,684.51
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,986.46,690.82
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,990.95,692.89
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,992.14,693.06
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,981.68,685.25
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,977.03,681.26
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,964.11,673.09
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,948.03,663.11
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,843.06,595.11
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,724.9,512.28
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,799.2,568.85
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,847.65,602.82
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,810.46,579.26
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,771.21,554.91
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,727.85,528.33
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,683.11,499.72
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,563.86,414.05
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,460.25,338.16
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,481.4,355.66
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,478.96,353.67
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,423.0,310.82
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,368.8,268.44
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,313.23,224.44
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,260.78,182.0
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,207.27,138.93
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,158.97,100.68
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,110.74,65.48
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,71.11,40.64
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,38.16,26.07
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,28.81,17.35
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.51,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,13.34,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,22.3,11.06
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.11,22.18
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,53.16,30.99
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,94.52,54.87
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,137.87,85.83
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,187.94,125.15
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,239.1,167.64
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,294.51,213.58
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,348.33,257.37
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,404.72,301.89
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,458.95,343.88
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,514.98,385.8
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,567.19,422.88
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,619.47,458.72
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,668.07,492.24
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,715.71,523.74
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,758.82,549.92
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,796.24,571.98
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,832.62,594.3
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,866.68,614.96
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,896.31,631.9
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,923.26,647.08
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,944.99,660.34
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,963.65,671.78
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,976.71,679.85
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,986.49,686.04
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,991.02,689.12
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,992.22,690.31
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,987.6,686.61
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,979.71,681.04
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,967.16,674.1
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,951.43,665.26
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,929.76,652.72
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,905.17,638.37
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,876.4,620.92
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,845.03,601.76
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,812.78,582.26
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,773.49,557.92
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,730.26,531.27
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,685.58,502.69
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,604.36,444.53
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,529.33,390.05
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,486.57,360.3
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,442.21,328.23
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,348.34,258.46
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,272.13,201.8
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,235.65,174.39
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,200.05,146.93
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,164.25,118.76
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,130.13,91.89
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,98.46,67.9
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,69.66,47.01
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,45.42,32.19
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,29.9,18.23
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,15.48,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,12.39,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,22.33,10.87
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.93,22.94
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,54.0,32.52
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,93.68,55.75
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,136.53,86.66
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,187.23,126.8
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,237.1,167.84
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,291.34,212.16
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,344.5,255.15
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,400.45,299.03
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,415.37,311.47
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,409.31,306.33
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,487.69,362.92
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,573.83,423.03
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,639.54,469.84
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,707.95,517.96
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,756.04,548.02
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,800.81,575.64
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,837.2,598.3
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,871.16,619.35
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,804.53,572.52
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,704.3,498.25
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,841.15,596.66
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,964.87,675.3
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,976.22,680.73
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,984.12,685.25
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,988.69,687.85
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,989.92,688.54
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,982.24,683.88
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,971.34,677.43
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,958.5,669.33
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,942.52,659.39
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,926.17,649.31
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,899.83,633.04
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,870.33,616.11
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,838.35,597.5
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,763.03,548.31
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,689.0,496.64
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,650.3,472.19
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,610.17,445.97
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,346.57,258.86
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,104.49,75.46
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,160.65,119.52
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,216.83,162.55
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,166.49,124.77
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,119.77,89.38
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,105.25,78.55
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,90.79,67.52
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,76.87,56.71
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,63.02,45.74
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,50.17,35.35
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,37.16,24.64
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,25.99,16.24
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,14.83,6.28
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,7.41,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,11.44,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,21.15,9.77
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,32.39,21.72
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,51.38,30.33
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,91.73,53.68
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,70.68,43.92
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,24.12,14.43
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,66.53,49.28
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,108.28,82.69
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,76.35,56.55
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,43.7,29.95
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,78.72,57.88
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,113.72,85.14
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,172.66,130.47
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,232.84,175.54
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,179.96,134.55
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,126.22,92.94
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,290.44,217.33
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,458.44,337.12
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,539.47,393.15
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,617.79,446.48
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,659.19,472.46
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,693.7,493.9
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,616.86,440.27
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,534.96,382.95
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,491.47,353.15
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,447.1,322.1
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,486.48,349.68
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,525.64,376.21
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,683.83,486.66
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,828.11,582.35
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,818.81,576.46
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,807.55,570.98
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,743.29,528.19
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,687.12,490.38
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,699.51,502.22
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,713.03,513.92
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,624.14,452.8
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,540.88,394.98
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,540.64,396.66
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,530.64,390.79
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,415.32,308.41
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,311.04,232.26
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,171.2,128.63
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,35.34,22.74
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,55.36,39.0
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,75.42,55.18
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,66.54,48.34
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,57.66,41.44
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,48.79,34.44
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,39.93,27.3
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,31.55,20.42
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,23.18,13.43
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,16.22,8.1
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.8
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,11.44,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,20.38,8.82
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.86,20.3
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,50.87,29.49
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,91.96,52.6
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,135.97,83.93
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,187.0,124.2
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,239.26,167.5
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,295.76,214.02
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,350.68,258.57
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,408.41,303.88
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,464.67,346.58
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,520.77,387.58
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,574.31,425.36
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,628.19,462.05
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,677.38,493.0
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,722.95,519.29
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,768.51,545.0
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,812.87,569.3
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,850.4,589.74
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,885.47,608.47
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,915.59,625.0
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,942.79,639.8
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,965.03,653.01
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,984.02,664.44
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,997.7,672.91
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,1007.96,679.55
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,1012.76,682.06
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,1014.06,682.73
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,1008.4,679.22
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,999.32,673.88
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,987.34,668.31
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,972.0,660.8
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,950.52,649.67
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,925.96,636.67
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,896.53,619.81
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,864.34,601.21
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,827.55,580.35
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,788.54,557.79
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,745.03,532.45
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,699.89,505.61
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,651.62,473.56
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,600.37,438.42
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,546.78,400.61
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,493.28,361.66
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,436.4,319.24
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,379.56,275.38
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,321.79,229.75
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,266.79,185.1
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,211.17,139.92
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,160.21,99.0
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,110.17,62.11
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,67.46,35.62
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,32.95,21.85
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,25.73,14.77
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.41,8.44
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.69,20.93
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,50.5,29.67
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,91.78,53.32
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,135.45,84.46
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,185.77,124.02
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,236.96,166.4
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,292.44,212.12
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,346.78,255.95
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,403.84,300.47
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,458.39,341.66
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,514.09,381.91
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,567.0,418.52
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,619.57,453.32
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,668.26,484.56
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,716.01,513.66
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,760.27,538.67
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,802.98,562.11
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,835.0,580.48
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,868.8,599.93
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,898.27,615.34
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,924.97,628.99
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,946.83,643.05
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,965.61,655.42
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,978.78,664.18
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,988.68,671.04
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,943.41,645.6
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,877.94,601.56
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,874.88,602.94
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,869.65,602.11
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,919.97,640.0
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,948.19,658.39
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,890.25,622.69
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,820.59,574.84
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,839.65,594.44
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,842.9,600.26
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,771.91,554.22
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,701.36,505.44
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,695.92,505.35
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,677.22,495.37
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,566.25,415.97
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,469.22,345.33
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,472.37,350.0
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,459.35,341.08
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,382.24,283.2
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,316.33,233.53
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,271.32,198.66
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,228.38,164.7
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,185.25,130.29
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,144.45,97.85
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,108.43,68.49
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,69.78,40.46
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,37.15,25.25
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,26.54,15.21
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,20.45,7.94
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.75,20.82
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,50.38,29.46
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,92.29,53.23
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,136.72,85.0
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,187.98,125.7
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,240.04,169.21
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,296.45,216.28
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,350.91,260.85
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,408.0,306.11
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,463.01,348.63
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,519.69,390.76
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,571.89,428.34
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,623.92,464.48
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,672.43,497.32
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,719.95,527.99
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,665.39,483.44
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,575.78,414.72
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,676.99,485.02
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,785.95,556.08
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,858.9,602.91
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,922.94,638.33
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,944.16,648.0
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,962.31,656.19
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,825.95,567.27
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,652.16,448.08
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,509.8,355.65
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,376.08,264.75
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,504.54,352.79
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,641.28,439.33
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,682.71,465.02
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,729.78,494.7
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,673.76,458.37
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,626.6,428.34
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,755.37,519.83
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,849.34,581.98
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,811.58,559.34
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,771.95,537.14
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,729.06,511.78
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,684.75,484.37
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,634.57,452.43
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,584.22,419.4
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,530.49,383.29
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,477.27,346.22
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,377.42,274.48
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,297.2,216.7
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,255.05,185.48
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,214.45,154.4
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,173.63,122.76
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,135.78,93.47
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,99.93,66.9
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,68.05,44.55
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,43.79,30.56
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,28.21,16.3
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,14.55,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.65,6.94
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.97,20.21
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,49.01,28.79
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,90.33,52.26
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,134.47,83.69
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,186.06,124.55
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,238.12,167.85
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,294.7,214.75
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,350.06,260.08
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,408.39,306.39
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,464.44,349.88
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,522.29,393.1
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,576.04,431.91
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,629.96,469.5
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,680.1,504.18
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,729.29,536.59
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,774.81,564.34
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,814.56,587.86
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,851.94,610.76
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,886.94,631.97
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,917.15,648.7
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,944.47,663.51
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,966.84,675.95
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,986.04,686.44
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,999.53,692.72
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,1009.64,697.05
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,1014.39,699.68
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,1015.71,700.4
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,1013.67,699.24
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,1008.12,696.09
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,995.14,688.57
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,978.81,679.15
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,956.87,666.37
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,931.86,651.76
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,902.0,634.1
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,869.4,614.67
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,832.14,592.63
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,792.66,568.9
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,752.26,544.95
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,706.61,517.07
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,585.77,431.13
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,475.23,350.85
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,497.57,369.93
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,495.78,368.95
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,438.93,324.97
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,382.15,280.12
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,323.59,233.26
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,267.92,187.59
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,211.79,141.54
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,160.47,100.05
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,110.18,62.86
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,67.47,36.28
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,33.25,22.12
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,24.22,13.3
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,12.22,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,8.58,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.47,5.62
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.42,18.88
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,47.71,27.75
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,89.74,51.51
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,134.27,83.09
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,185.82,123.44
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,237.64,165.78
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,293.87,211.29
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,349.27,255.5
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,407.28,300.19
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,462.93,341.93
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,520.33,383.33
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,573.29,420.62
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,626.08,456.62
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,583.92,423.7
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,506.73,366.13
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,568.26,408.43
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,627.18,446.93
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,749.42,531.27
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,876.59,611.98
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,774.74,541.46
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,639.05,446.55
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,559.31,393.7
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,467.04,330.46
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,394.83,281.25
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,314.25,224.92
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,459.21,326.79
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,606.46,424.07
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,815.98,568.1
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,989.65,676.68
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,784.81,545.35
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,548.65,384.35
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,536.61,378.45
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,532.01,375.57
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,476.93,338.45
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,431.15,307.4
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,538.43,385.21
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,633.7,451.55
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,674.58,483.83
