Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,692.04,500.36
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,640.65,465.65
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,589.53,430.76
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,535.46,393.64
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,481.97,355.52
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,425.36,313.11
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,370.72,270.83
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,314.16,226.37
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,260.92,183.51
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,206.83,140.01
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,156.44,100.04
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,109.1,65.42
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,69.31,40.26
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,36.89,24.94
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,25.83,14.22
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,13.05,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,18.48,4.86
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,31.03,20.04
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,49.38,29.98
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,88.65,52.73
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,131.03,82.83
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,182.03,122.94
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,232.38,164.74
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,287.35,210.38
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,333.61,249.09
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,374.88,282.38
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,439.28,331.75
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,508.31,383.29
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,531.66,398.87
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,539.04,401.96
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,577.58,427.55
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,614.33,450.88
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,674.37,490.73
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,736.59,530.78
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,806.83,578.92
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,871.27,617.9
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,847.45,597.95
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,799.24,559.05
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,890.74,621.74
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,970.7,668.2
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,984.03,672.7
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,994.04,676.03
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,998.73,677.67
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,1000.05,677.47
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,995.5,672.55
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,987.62,665.86
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,975.01,657.9
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,959.16,648.18
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,937.75,636.21
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,913.32,622.5
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,883.76,604.85
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,851.58,585.63
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,819.06,566.96
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,779.32,543.62
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,649.42,459.36
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,531.6,378.67
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,572.48,411.46
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,588.05,424.34
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,534.14,387.16
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,480.72,349.65
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,422.53,307.01
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,367.05,264.98
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,310.68,221.26
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,257.62,179.05
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,203.71,136.36
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,154.01,97.53
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,106.51,63.08
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,66.53,37.95
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.93,23.18
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,24.23,12.75
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.84,2.13
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,29.47,18.69
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,47.0,27.97
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,86.17,50.21
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,129.95,81.08
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,179.82,119.76
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,230.48,161.06
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,285.74,205.82
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,340.06,249.24
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,397.5,293.69
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,451.84,334.9
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,507.47,375.59
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,560.93,413.67
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,614.17,450.43
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,663.07,483.75
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,711.16,515.54
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,756.76,542.78
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,797.31,566.29
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,834.21,586.53
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,868.76,604.94
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,898.93,620.36
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,926.32,633.88
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,948.41,645.4
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,967.39,655.06
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,980.71,662.33
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,990.73,667.8
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,928.28,628.91
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,845.14,571.83
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,837.68,567.15
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,828.26,560.45
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,763.89,518.77
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,707.08,481.67
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,660.49,452.9
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,622.54,428.98
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,660.6,456.92
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,685.8,475.85
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,743.2,519.08
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,776.04,543.91
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,621.82,440.81
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,477.73,340.38
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,549.82,395.84
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,587.16,424.09
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,533.32,387.02
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,479.95,349.64
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,424.12,308.36
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,369.52,266.52
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,312.55,222.01
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,258.62,178.75
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,204.11,134.97
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,154.2,95.33
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,105.81,60.16
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,64.99,35.11
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.46,20.24
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.87,10.76
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.67,0.76
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,27.92,17.26
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,44.52,25.21
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,85.63,47.54
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,130.94,79.56
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,183.15,120.74
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,235.8,163.97
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,292.86,210.3
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,348.61,254.03
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,406.96,297.62
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,463.53,339.06
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,520.12,378.59
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,573.82,414.06
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,627.55,447.93
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,677.56,481.1
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,726.57,512.14
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,768.16,536.29
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,811.02,560.98
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,848.58,583.3
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,883.76,604.12
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,914.51,620.98
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,942.44,636.12
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,964.52,648.13
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,983.4,658.37
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,997.52,665.63
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,1008.26,671.05
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,896.51,603.17
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,758.31,511.76
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,786.67,532.15
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,812.81,549.19
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,848.87,571.99
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,874.47,588.39
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,860.78,581.6
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,844.38,573.57
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,818.4,558.84
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,789.95,542.54
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,724.8,501.72
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,661.69,461.7
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,617.59,434.67
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,569.31,404.17
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,522.29,373.2
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,476.1,342.13
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,440.23,318.53
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,402.31,292.5
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,358.21,260.47
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,313.93,227.37
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,296.08,210.81
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,262.74,180.04
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,206.98,135.61
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,156.5,96.04
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,106.86,60.34
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,65.06,34.91
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.9,20.41
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.72,11.02
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.7,0.68
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,31.17,19.74
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,49.31,30.41
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,87.87,52.95
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,129.6,82.12
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,178.88,120.13
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,228.94,160.58
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,285.64,206.13
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,339.3,248.83
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,396.54,293.1
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,451.12,334.65
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,507.22,376.0
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,560.28,413.97
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,613.9,451.21
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,662.39,484.86
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,710.54,517.57
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,754.56,545.36
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,797.19,571.52
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,835.37,594.91
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,871.39,616.75
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,901.73,634.02
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,929.42,649.58
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,840.64,589.49
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,729.05,509.83
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,759.04,529.76
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,788.19,547.91
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,903.0,628.25
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,993.56,685.61
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,995.8,685.28
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,985.6,678.31
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,972.53,670.71
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,956.29,661.25
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,934.88,648.67
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,910.45,634.27
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,880.15,617.46
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,847.34,598.94
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,735.27,524.33
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,623.91,446.06
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,562.69,404.91
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,504.61,364.9
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,555.71,405.18
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,581.11,425.42
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,427.23,314.39
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,296.91,218.67
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,340.0,250.75
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,357.82,260.09
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,302.47,216.81
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,249.76,175.12
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,197.24,133.27
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,150.24,96.47
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,104.02,62.95
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,65.23,38.28
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,35.45,23.37
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,24.68,12.19
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,29.58,18.33
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,47.03,28.69
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,84.97,50.75
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,127.06,80.5
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,176.11,118.61
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,225.42,158.78
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,281.41,204.18
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,298.67,221.8
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,297.15,222.34
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,375.52,280.16
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,466.41,345.47
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,512.67,375.94
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,557.66,404.39
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,626.29,449.99
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,698.53,496.11
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,743.89,521.64
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,790.39,546.43
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,827.69,566.87
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,862.8,585.8
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,892.74,601.14
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,919.98,614.8
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,934.33,624.21
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,952.82,636.37
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,966.26,644.3
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,976.5,650.49
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,892.16,599.12
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,781.26,526.07
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,885.6,599.62
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,972.52,654.86
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,727.47,501.33
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,459.51,319.41
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,624.62,435.78
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,770.44,531.88
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,626.47,435.88
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,482.39,338.51
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,527.08,371.92
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,558.89,395.15
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,631.28,449.69
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,672.61,482.17
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,610.82,439.75
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,552.85,399.85
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,465.05,338.61
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,387.77,283.67
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,349.38,255.71
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,309.32,225.32
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,263.16,190.15
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,219.53,156.3
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,175.49,122.18
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,135.44,91.43
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,97.52,63.54
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,64.68,41.11
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,38.22,25.32
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,23.33,10.73
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,12.87,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,16.04,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,30.95,19.33
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,47.99,32.26
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,72.64,50.45
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,100.71,71.78
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,132.05,96.14
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,165.21,122.59
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,199.88,149.98
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,201.92,152.37
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,198.64,149.67
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,217.57,163.4
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,236.24,176.56
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,219.67,162.83
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,204.2,150.05
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,373.86,275.79
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,555.41,401.82
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,663.55,474.9
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,780.04,549.27
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,817.04,569.43
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,851.99,588.91
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,882.11,603.97
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,909.59,617.23
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,931.29,630.15
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,950.1,641.49
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,872.93,593.38
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,776.46,529.23
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,812.01,554.48
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,853.74,581.75
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,915.12,625.65
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,965.5,659.06
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,952.87,651.18
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,937.21,642.29
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,884.36,610.8
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,826.08,573.39
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,795.07,553.82
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,765.16,534.45
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,469.67,337.83
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,184.01,131.99
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,185.97,134.78
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,187.89,136.72
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,394.39,292.22
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,556.58,405.94
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,414.19,303.58
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,298.93,220.13
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,235.88,174.42
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,181.05,133.99
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,156.88,116.3
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,133.09,98.52
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,110.72,81.43
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,89.31,64.92
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,69.16,49.21
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,49.89,33.89
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,33.29,21.42
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,16.7,5.81
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,8.58,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.68,15.1
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,41.84,23.91
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,81.84,45.37
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,125.97,75.86
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,177.79,115.94
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,229.52,158.57
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,285.8,204.88
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,341.19,249.47
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,399.52,294.84
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,456.14,338.06
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,512.9,379.93
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,567.13,418.66
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,621.51,456.24
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,671.06,490.64
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,719.61,522.64
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,761.51,549.25
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,804.71,576.49
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,842.01,600.48
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,876.89,622.89
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,827.22,587.75
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,743.1,525.04
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,742.38,524.38
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,739.27,521.56
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,775.98,546.43
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,812.11,570.47
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,923.76,650.27
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,1009.06,704.56
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,876.51,618.39
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,712.08,502.45
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,639.51,453.83
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,558.48,398.03
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,458.94,329.36
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,361.4,260.37
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,638.62,467.42
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,860.84,619.74
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,542.69,400.48
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,217.82,157.68
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,353.26,260.16
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,469.66,345.61
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,449.53,331.79
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,426.94,316.31
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,473.07,353.18
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,485.14,362.6
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,427.59,317.42
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,370.47,271.65
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,312.56,224.69
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,257.69,179.2
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,201.45,132.84
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,150.02,91.26
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,100.04,54.71
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,58.28,29.62
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,28.13,17.16
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.62,7.32
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.9,14.32
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,40.22,22.98
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,80.34,45.05
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,123.1,74.99
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,173.25,114.48
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,224.3,157.13
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,279.99,203.74
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,334.6,249.17
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,392.29,295.95
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,447.9,340.38
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,503.71,383.74
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,513.49,389.41
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,500.77,377.3
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,543.78,407.09
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,586.68,435.74
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,692.19,512.61
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,795.86,582.2
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,834.41,605.03
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,870.62,626.52
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,901.36,643.39
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,929.32,658.32
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,952.97,669.82
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,973.44,679.2
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,795.64,561.63
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,568.51,400.87
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,676.18,476.28
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,782.98,546.22
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,675.1,472.15
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,566.86,398.03
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,633.99,444.78
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,688.7,481.36
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,827.53,579.29
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,925.29,641.77
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,895.95,623.33
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,863.8,604.51
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,691.25,492.07
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,519.33,370.98
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,628.67,453.86
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,695.27,503.01
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,646.12,469.29
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,594.29,433.54
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,539.12,394.76
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,484.3,355.02
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,424.73,310.2
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,368.29,266.41
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,309.91,220.5
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,254.82,176.08
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,198.7,131.21
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,148.81,92.09
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,100.28,57.05
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,59.04,31.86
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.72,18.51
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,19.64,6.84
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.99,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,25.73,14.86
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,41.51,24.46
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,79.99,45.86
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,123.59,76.34
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,173.73,115.23
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,224.27,156.71
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,279.65,202.07
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,333.65,245.52
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,390.66,289.88
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,445.18,331.41
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,501.14,372.48
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,483.63,357.8
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,433.31,318.47
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,426.88,312.53
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,409.18,298.06
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,498.24,360.67
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,594.07,425.3
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,621.45,442.83
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,649.11,460.98
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,788.63,557.62
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,916.76,637.99
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,938.53,650.02
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,957.25,661.42
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,970.85,669.81
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,981.2,676.37
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,985.79,679.57
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,987.07,680.92
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,983.04,677.78
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,975.71,672.77
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,963.64,665.79
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,948.37,656.97
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,927.11,645.08
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,909.67,635.59
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,879.29,618.71
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,846.32,600.13
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,809.28,577.95
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,770.17,554.17
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,726.02,526.39
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,680.53,496.74
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,630.43,462.47
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,579.98,427.11
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,494.64,365.61
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,419.0,310.32
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,384.03,283.97
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,343.14,251.5
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,289.44,209.0
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,238.3,167.69
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,191.4,128.82
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,146.87,92.17
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,98.18,56.95
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,58.96,32.9
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,30.55,19.2
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,19.67,6.17
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,13.42,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,26.56,15.43
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,43.03,26.41
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,80.17,48.1
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,110.8,75.05
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,129.38,94.11
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,189.94,136.62
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,274.75,200.02
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,327.91,242.87
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,384.29,287.26
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,371.66,279.4
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,329.24,247.02
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,454.93,341.11
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,600.68,445.47
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,650.1,476.81
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,698.98,507.37
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,746.63,536.08
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,795.87,564.4
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,829.32,583.26
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,864.78,603.29
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,894.58,618.28
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,921.57,631.37
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,796.13,550.96
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,629.14,436.64
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,678.9,471.38
