Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,738.23,509.44
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,711.33,492.22
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,692.68,480.75
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,853.34,593.23
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,986.1,678.07
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,972.77,669.5
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,956.21,660.69
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,933.85,648.98
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,908.67,635.41
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,878.18,617.3
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,845.18,597.56
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,638.82,459.56
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,432.8,312.15
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,576.87,421.81
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,675.94,495.02
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,542.22,398.79
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,422.04,311.18
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,405.35,300.86
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,379.67,282.8
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,374.73,278.37
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,353.98,260.06
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,295.92,214.06
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,243.94,172.14
2016,7,31,17,45,435.0,98.0,1.2,30.5,239.0,190.66,129.63
2016,7,31,18,0,381.0,88.0,1.0,30.0,190.0,143.55,92.85
2016,7,31,18,15,313.0,74.0,0.95,29.0,146.0,97.8,59.89
2016,7,31,18,30,245.0,60.0,0.9,28.0,102.0,60.34,36.17
2016,7,31,18,45,162.0,42.0,0.85,27.5,66.0,34.09,22.09
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,19.9,5.43
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,11.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,30.5,16.0,0.95,22.5,19.0,14.09,0.0
2016,8,1,6,0,61.0,32.0,1.1,23.0,38.0,27.4,15.89
2016,8,1,6,15,104.0,51.5,1.1,23.0,69.0,43.9,28.67
2016,8,1,6,30,147.0,71.0,1.1,23.0,100.0,72.86,48.61
2016,8,1,6,45,184.5,89.0,1.15,23.5,136.5,105.34,72.8
2016,8,1,7,0,222.0,107.0,1.2,24.0,173.0,142.5,101.94
2016,8,1,7,15,112.0,117.0,1.2,24.5,150.5,137.95,103.1
2016,8,1,7,30,2.0,127.0,1.2,25.0,128.0,118.16,90.23
2016,8,1,7,45,8.5,148.5,1.25,25.5,152.5,141.0,107.84
2016,8,1,8,0,15.0,170.0,1.3,26.0,177.0,164.7,125.81
2016,8,1,8,15,20.0,192.0,1.3,26.5,202.5,188.96,143.94
2016,8,1,8,30,25.0,214.0,1.3,27.0,228.0,213.83,162.26
2016,8,1,8,45,85.5,258.0,1.3,28.0,313.5,296.97,224.3
2016,8,1,9,0,146.0,302.0,1.3,29.0,399.0,388.58,290.28
2016,8,1,9,15,89.5,296.5,1.2,29.5,357.5,347.05,257.64
2016,8,1,9,30,33.0,291.0,1.1,30.0,316.0,304.66,224.72
2016,8,1,9,45,26.5,287.0,1.05,30.5,308.0,297.68,218.76
2016,8,1,10,0,20.0,283.0,1.0,31.0,300.0,284.01,207.85
2016,8,1,10,15,32.0,324.0,0.9,31.0,351.5,342.1,249.12
2016,8,1,10,30,44.0,365.0,0.8,31.0,403.0,395.24,285.54
2016,8,1,10,45,180.5,392.5,0.75,31.5,553.5,557.99,398.46
2016,8,1,11,0,317.0,420.0,0.7,32.0,704.0,727.87,508.14
2016,8,1,11,15,405.5,400.0,0.65,32.0,771.5,800.26,552.71
2016,8,1,11,30,494.0,380.0,0.6,32.0,839.0,882.4,602.82
2016,8,1,11,45,486.5,389.5,0.6,32.5,845.5,891.88,605.62
2016,8,1,12,0,479.0,399.0,0.6,33.0,852.0,898.94,607.99
2016,8,1,12,15,476.0,401.5,0.65,33.0,852.5,901.24,609.99
2016,8,1,12,30,473.0,404.0,0.7,33.0,853.0,901.22,610.72
2016,8,1,12,45,478.5,399.5,0.75,33.0,851.5,900.51,611.43
2016,8,1,13,0,484.0,395.0,0.8,33.0,850.0,897.45,610.78
2016,8,1,13,15,486.0,386.0,0.85,33.0,838.0,884.15,604.06
2016,8,1,13,30,488.0,377.0,0.9,33.0,826.0,868.61,596.05
2016,8,1,13,45,598.0,294.5,0.95,33.0,832.5,880.82,608.59
2016,8,1,14,0,708.0,212.0,1.0,33.0,839.0,886.15,615.5
2016,8,1,14,15,699.0,209.0,1.0,32.5,812.5,855.13,598.17
2016,8,1,14,30,690.0,206.0,1.0,32.0,786.0,821.98,579.75
2016,8,1,14,45,609.0,239.0,1.0,32.0,736.0,762.34,540.8
2016,8,1,15,0,528.0,272.0,1.0,32.0,686.0,703.73,502.0
2016,8,1,15,15,458.5,282.0,0.95,31.5,628.5,637.56,458.56
2016,8,1,15,30,389.0,292.0,0.9,31.0,571.0,569.98,413.39
2016,8,1,15,45,505.5,230.0,0.85,31.0,567.5,573.15,418.08
2016,8,1,16,0,622.0,168.0,0.8,31.0,564.0,561.19,410.98
2016,8,1,16,15,457.0,197.0,0.8,31.0,475.5,458.98,337.91
2016,8,1,16,30,292.0,226.0,0.8,31.0,387.0,371.15,274.39
2016,8,1,16,45,353.0,191.0,0.85,31.0,367.0,347.94,257.62
2016,8,1,17,0,414.0,156.0,0.9,31.0,347.0,320.29,235.64
2016,8,1,17,15,379.0,143.5,0.9,30.5,302.0,269.92,196.82
2016,8,1,17,30,344.0,131.0,0.9,30.0,257.0,221.89,159.2
2016,8,1,17,45,353.0,110.5,0.9,29.5,221.5,183.12,126.94
2016,8,1,18,0,362.0,90.0,0.9,29.0,186.0,141.89,92.65
2016,8,1,18,15,295.0,75.0,0.85,28.5,142.0,96.51,59.7
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,59.34,35.88
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,33.68,21.66
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,19.1,3.85
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.5,16.5,0.45,22.5,22.5,15.73,0.0
2016,8,2,6,0,135.0,33.0,0.5,23.0,45.0,27.05,15.41
2016,8,2,6,15,219.0,49.0,0.45,23.5,84.0,42.16,26.01
2016,8,2,6,30,303.0,65.0,0.4,24.0,123.0,78.99,47.62
2016,8,2,6,45,263.0,85.5,0.35,25.0,147.0,113.2,75.1
2016,8,2,7,0,223.0,106.0,0.3,26.0,171.0,141.83,100.05
2016,8,2,7,15,218.0,129.5,0.4,26.5,204.0,177.54,129.58
2016,8,2,7,30,213.0,153.0,0.5,27.0,237.0,212.76,158.2
2016,8,2,7,45,252.5,172.0,0.6,27.5,285.0,260.06,194.65
2016,8,2,8,0,292.0,191.0,0.7,28.0,333.0,311.72,233.85
2016,8,2,8,15,297.0,213.5,0.75,28.5,371.5,353.86,265.17
2016,8,2,8,30,302.0,236.0,0.8,29.0,410.0,396.16,295.76
2016,8,2,8,45,285.0,262.5,0.9,29.5,438.0,429.23,318.93
2016,8,2,9,0,268.0,289.0,1.0,30.0,466.0,460.11,339.93
2016,8,2,9,15,270.5,310.5,1.05,30.0,499.0,497.49,365.76
2016,8,2,9,30,273.0,332.0,1.1,30.0,532.0,534.45,390.84
2016,8,2,9,45,168.5,345.0,1.15,30.5,470.5,472.5,344.78
2016,8,2,10,0,64.0,358.0,1.2,31.0,409.0,400.53,291.33
2016,8,2,10,15,80.0,383.0,1.15,31.0,449.5,442.16,320.57
2016,8,2,10,30,96.0,408.0,1.1,31.0,490.0,484.73,349.28
2016,8,2,10,45,124.5,427.5,1.1,31.5,537.0,542.53,387.65
2016,8,2,11,0,153.0,447.0,1.1,32.0,584.0,593.19,420.42
2016,8,2,11,15,183.5,455.0,1.0,32.0,623.0,634.78,447.0
2016,8,2,11,30,214.0,463.0,0.9,32.0,662.0,676.68,473.28
2016,8,2,11,45,133.5,445.5,0.8,32.0,570.5,582.83,408.84
2016,8,2,12,0,53.0,428.0,0.7,32.0,479.0,476.07,335.66
2016,8,2,12,15,122.0,454.5,0.7,31.5,570.5,583.18,410.28
2016,8,2,12,30,191.0,481.0,0.7,31.0,662.0,679.61,474.17
2016,8,2,12,45,428.0,369.5,0.75,31.0,773.0,820.93,570.31
2016,8,2,13,0,665.0,258.0,0.8,31.0,884.0,942.0,650.23
2016,8,2,13,15,661.0,256.5,0.95,30.5,871.5,928.5,644.56
2016,8,2,13,30,657.0,255.0,1.1,30.0,859.0,912.29,638.72
2016,8,2,13,45,360.0,330.5,1.25,29.5,660.5,691.12,494.3
2016,8,2,14,0,63.0,406.0,1.4,29.0,462.0,457.0,331.03
2016,8,2,14,15,239.5,374.0,1.45,28.5,576.5,597.58,436.19
2016,8,2,14,30,416.0,342.0,1.5,28.0,691.0,716.94,521.27
2016,8,2,14,45,212.0,273.5,1.6,28.0,451.0,455.4,338.54
2016,8,2,15,0,8.0,205.0,1.7,28.0,211.0,199.23,147.88
2016,8,2,15,15,7.0,199.5,1.7,27.5,205.0,192.78,144.28
2016,8,2,15,30,6.0,194.0,1.7,27.0,199.0,186.4,140.02
2016,8,2,15,45,3.0,155.0,1.75,27.0,157.5,147.07,110.13
2016,8,2,16,0,0.0,116.0,1.8,27.0,116.0,108.28,80.28
2016,8,2,16,15,0.0,91.0,1.8,26.5,91.0,84.81,62.24
2016,8,2,16,30,0.0,66.0,1.8,26.0,66.0,61.43,43.95
2016,8,2,16,45,0.0,37.0,1.8,26.0,37.0,34.38,22.31
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.41
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.07
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.04
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.05
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,19.52
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,26.9
2016,8,3,7,15,0.0,63.5,2.35,22.0,63.5,59.06,43.49
2016,8,3,7,30,0.0,85.0,2.4,22.0,85.0,79.01,59.76
2016,8,3,7,45,0.0,88.5,2.5,22.5,88.5,82.36,62.15
2016,8,3,8,0,0.0,92.0,2.6,23.0,92.0,85.67,64.48
2016,8,3,8,15,0.0,105.5,2.65,23.5,105.5,98.32,74.29
2016,8,3,8,30,0.0,119.0,2.7,24.0,119.0,111.01,83.99
2016,8,3,8,45,0.0,118.5,2.8,24.5,118.5,110.6,83.22
2016,8,3,9,0,0.0,118.0,2.9,25.0,118.0,110.19,82.47
2016,8,3,9,15,0.0,110.5,2.95,25.0,110.5,103.18,76.73
2016,8,3,9,30,0.0,103.0,3.0,25.0,103.0,96.18,71.02
2016,8,3,9,45,2.0,136.0,3.05,25.5,138.0,128.89,96.39
2016,8,3,10,0,4.0,169.0,3.1,26.0,173.0,161.95,121.62
2016,8,3,10,15,7.0,193.5,3.1,26.0,200.0,188.08,141.51
2016,8,3,10,30,10.0,218.0,3.1,26.0,227.0,214.5,161.48
2016,8,3,10,45,8.5,199.0,3.15,26.5,207.0,195.34,146.36
2016,8,3,11,0,7.0,180.0,3.2,27.0,187.0,176.1,131.3
2016,8,3,11,15,10.0,221.0,3.2,27.0,230.5,218.47,163.41
2016,8,3,11,30,13.0,262.0,3.2,27.0,274.0,261.18,195.29
2016,8,3,11,45,12.5,253.0,3.25,27.0,265.0,252.26,188.45
2016,8,3,12,0,12.0,244.0,3.3,27.0,256.0,243.26,181.7
2016,8,3,12,15,17.5,296.5,3.3,27.0,313.5,299.71,223.83
2016,8,3,12,30,23.0,349.0,3.3,27.0,371.0,356.48,265.47
2016,8,3,12,45,41.5,391.0,3.35,27.0,430.5,427.41,317.41
2016,8,3,13,0,60.0,433.0,3.4,27.0,490.0,488.02,361.19
2016,8,3,13,15,50.5,413.0,3.4,26.5,460.0,457.27,339.53
2016,8,3,13,30,41.0,393.0,3.4,26.0,430.0,426.58,318.08
2016,8,3,13,45,27.5,331.0,3.4,26.0,355.5,350.03,262.26
2016,8,3,14,0,14.0,269.0,3.4,26.0,281.0,267.85,201.28
2016,8,3,14,15,18.0,286.5,3.35,26.0,302.0,287.82,216.77
2016,8,3,14,30,22.0,304.0,3.3,26.0,323.0,307.5,231.76
2016,8,3,14,45,24.5,301.0,3.25,26.0,321.5,305.73,230.77
2016,8,3,15,0,27.0,298.0,3.2,26.0,320.0,309.99,234.38
2016,8,3,15,15,13.5,185.0,3.05,26.0,196.0,183.93,138.91
2016,8,3,15,30,0.0,72.0,2.9,26.0,72.0,67.13,47.84
2016,8,3,15,45,8.0,145.5,2.8,26.0,151.0,141.46,106.79
2016,8,3,16,0,16.0,219.0,2.7,26.0,230.0,215.42,164.38
2016,8,3,16,15,8.0,174.5,2.5,25.5,180.0,167.75,127.83
2016,8,3,16,30,0.0,130.0,2.3,25.0,130.0,121.26,91.82
2016,8,3,16,45,0.0,73.0,2.15,25.0,73.0,67.95,49.55
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.53
2016,8,3,17,15,0.0,14.0,1.85,24.5,14.0,12.98,5.07
2016,8,3,17,30,0.0,12.0,1.7,24.0,12.0,11.12,3.58
2016,8,3,17,45,0.0,9.5,1.55,24.0,9.5,8.8,1.66
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.5,1.3,23.5,5.5,5.09,0.0
2016,8,3,18,30,0.0,4.0,1.2,23.0,4.0,3.7,0.0
2016,8,3,18,45,0.0,2.5,1.2,23.0,2.5,2.31,0.0
2016,8,3,19,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,8,3,19,15,0.0,0.5,1.2,23.0,0.5,0.48,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,75.0,15.5,2.15,19.5,22.0,14.77,0.0
2016,8,4,6,0,150.0,31.0,2.3,20.0,44.0,24.31,12.93
2016,8,4,6,15,246.0,44.5,2.4,20.0,83.0,38.7,23.38
2016,8,4,6,30,342.0,58.0,2.5,20.0,122.0,75.83,44.44
2016,8,4,6,45,414.5,67.0,2.6,20.5,169.0,117.51,73.79
2016,8,4,7,0,487.0,76.0,2.7,21.0,216.0,169.19,114.73
2016,8,4,7,15,243.5,72.5,2.7,21.5,142.5,132.82,96.44
2016,8,4,7,30,0.0,69.0,2.7,22.0,69.0,64.2,47.54
2016,8,4,7,45,0.0,80.0,2.7,22.5,80.0,74.47,55.74
2016,8,4,8,0,0.0,91.0,2.7,23.0,91.0,84.74,63.75
2016,8,4,8,15,0.0,104.0,2.65,23.5,104.0,96.92,73.18
2016,8,4,8,30,0.0,117.0,2.6,24.0,117.0,109.14,82.51
2016,8,4,8,45,21.0,191.5,2.6,25.0,205.5,191.96,147.21
2016,8,4,9,0,42.0,266.0,2.6,26.0,294.0,282.14,215.3
2016,8,4,9,15,24.5,234.5,2.55,26.0,251.5,241.94,183.79
2016,8,4,9,30,7.0,203.0,2.5,26.0,209.0,195.99,148.02
2016,8,4,9,45,14.5,246.0,2.45,26.5,257.5,243.4,183.67
2016,8,4,10,0,22.0,289.0,2.4,27.0,306.0,291.69,219.07
2016,8,4,10,15,25.0,309.5,2.35,27.5,330.0,322.28,240.69
2016,8,4,10,30,28.0,330.0,2.3,28.0,354.0,346.73,257.6
2016,8,4,10,45,43.0,367.5,2.25,28.5,405.5,399.42,295.01
2016,8,4,11,0,58.0,405.0,2.2,29.0,457.0,453.03,332.18
2016,8,4,11,15,51.0,404.0,2.15,29.0,450.5,447.05,327.07
2016,8,4,11,30,44.0,403.0,2.1,29.0,444.0,440.54,321.93
2016,8,4,11,45,161.5,431.0,2.1,29.0,583.0,596.6,433.93
2016,8,4,12,0,279.0,459.0,2.1,29.0,722.0,754.39,541.36
2016,8,4,12,15,168.5,447.5,2.1,29.0,606.5,623.51,449.87
2016,8,4,12,30,58.0,436.0,2.1,29.0,491.0,490.37,355.81
2016,8,4,12,45,111.5,455.0,2.1,29.5,560.0,573.61,414.93
2016,8,4,13,0,165.0,474.0,2.1,30.0,629.0,644.94,463.4
2016,8,4,13,15,126.0,458.0,2.1,30.0,575.5,587.77,423.42
2016,8,4,13,30,87.0,442.0,2.1,30.0,522.0,521.19,377.36
2016,8,4,13,45,50.5,352.0,2.1,30.0,398.5,393.12,287.71
2016,8,4,14,0,14.0,262.0,2.1,30.0,275.0,261.14,192.16
2016,8,4,14,15,34.5,316.0,2.05,30.0,345.5,339.16,250.19
2016,8,4,14,30,55.0,370.0,2.0,30.0,416.0,409.4,300.83
2016,8,4,14,45,40.5,333.0,2.0,30.0,366.5,357.78,263.67
2016,8,4,15,0,26.0,296.0,2.0,30.0,317.0,307.38,227.43
2016,8,4,15,15,42.5,301.5,1.95,29.5,333.0,323.63,240.77
2016,8,4,15,30,59.0,307.0,1.9,29.0,349.0,338.27,252.66
2016,8,4,15,45,29.5,213.5,1.9,29.0,234.5,223.94,167.87
2016,8,4,16,0,0.0,120.0,1.9,29.0,120.0,112.04,82.45
2016,8,4,16,15,5.0,150.5,1.85,28.5,153.0,143.48,107.57
2016,8,4,16,30,10.0,181.0,1.8,28.0,186.0,174.26,131.92
2016,8,4,16,45,9.5,167.0,1.8,28.0,171.5,160.04,121.21
2016,8,4,17,0,9.0,153.0,1.8,28.0,157.0,145.87,110.54
2016,8,4,17,15,4.5,134.5,1.65,27.5,136.5,126.24,95.66
2016,8,4,17,30,0.0,116.0,1.5,27.0,116.0,107.21,81.08
2016,8,4,17,45,229.5,92.5,1.4,27.0,152.0,137.64,97.3
2016,8,4,18,0,459.0,69.0,1.3,27.0,188.0,139.05,87.33
2016,8,4,18,15,384.5,59.0,1.2,26.0,142.5,90.67,52.17
2016,8,4,18,30,310.0,49.0,1.1,25.0,97.0,52.47,29.19
2016,8,4,18,45,207.0,34.5,1.0,24.5,61.5,26.81,16.03
2016,8,4,19,0,104.0,20.0,0.9,24.0,26.0,15.78,0.0
2016,8,4,19,15,52.0,10.0,0.9,23.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.5,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,201.0,27.0,2.3,21.0,44.0,21.12,10.16
2016,8,5,6,15,302.0,38.0,2.25,21.0,84.0,34.57,19.44
2016,8,5,6,30,403.0,49.0,2.2,21.0,124.0,73.27,39.93
2016,8,5,6,45,201.5,29.0,2.2,21.5,66.5,54.04,30.53
2016,8,5,7,0,0.0,9.0,2.2,22.0,9.0,8.33,1.31
2016,8,5,7,15,0.0,39.0,2.2,22.0,39.0,36.21,24.57
2016,8,5,7,30,0.0,69.0,2.2,22.0,69.0,64.2,47.62
2016,8,5,7,45,0.0,76.0,2.25,22.5,76.0,70.74,52.69
2016,8,5,8,0,0.0,83.0,2.3,23.0,83.0,77.29,57.71
2016,8,5,8,15,0.0,96.5,2.35,23.0,96.5,89.92,67.69
2016,8,5,8,30,0.0,110.0,2.4,23.0,110.0,102.59,77.61
2016,8,5,8,45,3.0,148.5,2.5,23.5,150.5,140.63,107.44
2016,8,5,9,0,6.0,187.0,2.6,24.0,191.0,179.24,137.16
2016,8,5,9,15,5.5,185.5,2.65,24.0,189.5,177.89,135.68
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,176.46,134.26
2016,8,5,9,45,16.5,245.5,2.8,24.5,258.5,244.55,186.33
2016,8,5,10,0,28.0,307.0,2.9,25.0,329.0,320.99,243.32
2016,8,5,10,15,56.5,354.0,2.9,25.0,401.5,393.84,297.41
2016,8,5,10,30,85.0,401.0,2.9,25.0,474.0,468.89,352.05
2016,8,5,10,45,160.5,419.5,2.9,25.5,561.0,568.66,424.05
2016,8,5,11,0,236.0,438.0,2.9,26.0,648.0,663.41,490.43
2016,8,5,11,15,133.0,403.5,2.8,26.0,522.5,535.35,397.15
2016,8,5,11,30,30.0,369.0,2.7,26.0,397.0,392.61,291.77
2016,8,5,11,45,19.5,283.0,2.65,26.5,301.5,296.34,221.12
2016,8,5,12,0,9.0,197.0,2.6,27.0,206.0,195.12,145.11
2016,8,5,12,15,10.5,196.5,2.5,27.0,207.0,196.23,146.18
2016,8,5,12,30,12.0,196.0,2.4,27.0,208.0,197.27,146.99
2016,8,5,12,45,184.0,311.5,2.35,27.5,484.0,509.24,380.17
2016,8,5,13,0,356.0,427.0,2.3,28.0,760.0,797.08,576.45
2016,8,5,13,15,225.5,436.0,2.25,28.0,646.0,663.47,481.39
2016,8,5,13,30,95.0,445.0,2.2,28.0,532.0,532.31,388.28
2016,8,5,13,45,172.5,436.0,2.15,28.0,590.0,603.7,440.95
2016,8,5,14,0,250.0,427.0,2.1,28.0,648.0,669.99,487.86
2016,8,5,14,15,176.5,413.0,2.05,28.0,566.5,573.12,419.61
2016,8,5,14,30,103.0,399.0,2.0,28.0,485.0,480.51,353.87
2016,8,5,14,45,237.5,365.5,1.95,28.5,552.5,569.88,420.27
2016,8,5,15,0,372.0,332.0,1.9,29.0,620.0,632.98,465.72
2016,8,5,15,15,548.0,237.0,1.85,29.0,636.5,661.96,489.57
2016,8,5,15,30,724.0,142.0,1.8,29.0,653.0,670.2,498.69
2016,8,5,15,45,616.5,172.5,1.75,29.0,588.0,594.07,443.49
2016,8,5,16,0,509.0,203.0,1.7,29.0,523.0,522.51,391.3
2016,8,5,16,15,312.0,219.5,1.6,28.5,410.5,393.85,297.07
2016,8,5,16,30,115.0,236.0,1.5,28.0,298.0,286.39,216.68
2016,8,5,16,45,57.5,187.0,1.45,28.0,218.0,202.8,153.76
2016,8,5,17,0,0.0,138.0,1.4,28.0,138.0,128.36,96.72
2016,8,5,17,15,0.0,120.0,1.3,27.5,120.0,111.37,83.96
2016,8,5,17,30,0.0,102.0,1.2,27.0,102.0,94.47,70.89
2016,8,5,17,45,0.0,84.0,1.15,26.5,84.0,77.67,57.65
2016,8,5,18,0,0.0,66.0,1.1,26.0,66.0,60.99,44.21
2016,8,5,18,15,0.0,49.5,1.05,25.5,49.5,45.81,31.72
2016,8,5,18,30,0.0,33.0,1.0,25.0,33.0,30.65,19.08
2016,8,5,18,45,0.0,20.5,0.95,24.5,20.5,19.02,9.64
2016,8,5,19,0,0.0,8.0,0.9,24.0,8.0,7.41,0.0
2016,8,5,19,15,0.0,4.0,0.95,24.0,4.0,3.81,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,122.0,29.0,1.3,22.0,39.0,23.9,11.8
2016,8,6,6,15,209.5,45.5,1.3,22.5,77.5,38.86,23.66
2016,8,6,6,30,297.0,62.0,1.3,23.0,116.0,75.78,45.46
2016,8,6,6,45,367.0,73.5,1.35,23.5,162.5,116.74,74.15
2016,8,6,7,0,437.0,85.0,1.4,24.0,209.0,166.15,112.51
2016,8,6,7,15,486.0,94.0,1.45,24.5,258.5,216.1,153.68
2016,8,6,7,30,535.0,103.0,1.5,25.0,308.0,273.51,201.0
2016,8,6,7,45,392.0,148.5,1.6,25.5,310.5,294.05,222.07
2016,8,6,8,0,249.0,194.0,1.7,26.0,313.0,296.68,226.55
2016,8,6,8,15,289.5,210.5,1.7,26.5,364.0,348.35,265.95
2016,8,6,8,30,330.0,227.0,1.7,27.0,415.0,404.01,307.31
2016,8,6,8,45,434.0,215.0,1.75,27.5,484.5,478.57,362.48
2016,8,6,9,0,538.0,203.0,1.8,28.0,554.0,558.13,420.1
2016,8,6,9,15,554.5,215.5,1.7,28.5,599.0,609.34,454.4
2016,8,6,9,30,571.0,228.0,1.6,29.0,644.0,660.56,487.74
2016,8,6,9,45,682.0,183.0,1.55,29.5,704.5,731.17,535.87
2016,8,6,10,0,793.0,138.0,1.5,30.0,765.0,801.77,580.27
2016,8,6,10,15,802.5,140.0,1.45,30.0,797.0,840.59,603.2
2016,8,6,10,30,812.0,142.0,1.4,30.0,829.0,877.22,624.7
2016,8,6,10,45,822.0,141.5,1.4,30.5,855.0,909.31,642.48
2016,8,6,11,0,832.0,141.0,1.4,31.0,881.0,931.57,654.0
2016,8,6,11,15,836.0,142.0,1.4,31.0,898.5,953.61,666.8
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,972.54,677.7
2016,8,6,11,45,845.0,142.0,1.45,31.5,927.0,987.26,685.46
2016,8,6,12,0,850.0,141.0,1.5,32.0,938.0,998.71,691.34
2016,8,6,12,15,850.5,141.0,1.5,32.0,940.5,1003.29,693.85
2016,8,6,12,30,851.0,141.0,1.5,32.0,943.0,1004.44,694.47
2016,8,6,12,45,849.0,141.0,1.55,32.0,937.0,999.67,692.38
2016,8,6,13,0,847.0,141.0,1.6,32.0,931.0,991.49,688.36
2016,8,6,13,15,843.5,140.0,1.6,32.0,918.0,977.5,680.21
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,960.24,670.19
2016,8,6,13,45,836.0,137.0,1.65,32.0,884.5,938.33,657.99
2016,8,6,14,0,832.0,135.0,1.7,32.0,864.0,913.36,643.86
2016,8,6,14,15,824.0,133.0,1.7,32.0,836.5,881.84,625.0
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,853.31,607.99
2016,8,6,14,45,806.0,129.0,1.7,32.0,775.5,814.58,584.28
2016,8,6,15,0,796.0,127.0,1.7,32.0,742.0,773.8,559.09
2016,8,6,15,15,783.0,124.0,1.65,32.0,702.5,727.89,529.8
2016,8,6,15,30,770.0,121.0,1.6,32.0,663.0,680.66,498.9
2016,8,6,15,45,753.5,117.5,1.6,32.0,619.5,629.5,463.95
2016,8,6,16,0,737.0,114.0,1.6,32.0,576.0,577.87,427.75
2016,8,6,16,15,715.5,110.0,1.55,31.5,528.5,522.52,388.42
2016,8,6,16,30,694.0,106.0,1.5,31.0,481.0,467.73,348.19
2016,8,6,16,45,501.0,138.0,1.5,31.0,394.5,367.98,273.69
2016,8,6,17,0,308.0,170.0,1.5,31.0,308.0,287.5,213.44
2016,8,6,17,15,295.0,149.0,1.35,30.5,267.5,243.29,179.0
2016,8,6,17,30,282.0,128.0,1.2,30.0,227.0,200.46,144.75
2016,8,6,17,45,367.5,98.5,1.1,29.5,205.0,174.04,119.41
2016,8,6,18,0,453.0,69.0,1.0,29.0,183.0,137.14,85.08
2016,8,6,18,15,377.5,58.0,0.95,28.5,138.0,88.16,49.91
2016,8,6,18,30,302.0,47.0,0.9,28.0,93.0,49.62,27.02
2016,8,6,18,45,198.0,32.5,0.85,27.5,57.5,25.32,14.26
2016,8,6,19,0,94.0,18.0,0.8,27.0,22.0,14.23,0.0
2016,8,6,19,15,47.0,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,1.0,1.8,22.5,1.0,0.95,0.0
2016,8,7,6,0,0.0,2.0,2.0,23.0,2.0,1.85,0.0
2016,8,7,6,15,0.0,5.0,2.1,23.5,5.0,4.62,0.0
2016,8,7,6,30,0.0,8.0,2.2,24.0,8.0,7.4,0.41
2016,8,7,6,45,0.0,11.5,2.3,24.5,11.5,10.65,3.14
2016,8,7,7,0,0.0,15.0,2.4,25.0,15.0,13.9,5.84
2016,8,7,7,15,14.0,77.5,2.4,25.0,83.0,75.58,56.01
2016,8,7,7,30,28.0,140.0,2.4,25.0,151.0,139.39,107.06
2016,8,7,7,45,140.0,166.0,2.45,25.5,232.0,210.65,161.64
2016,8,7,8,0,252.0,192.0,2.5,26.0,313.0,296.35,227.5
2016,8,7,8,15,157.5,214.5,2.5,26.0,292.5,284.11,218.53
2016,8,7,8,30,63.0,237.0,2.5,26.0,272.0,260.19,199.51
2016,8,7,8,45,56.5,253.5,2.5,26.5,287.5,276.36,211.01
2016,8,7,9,0,50.0,270.0,2.5,27.0,303.0,291.79,221.61
2016,8,7,9,15,29.0,238.0,2.45,27.5,257.5,248.89,188.03
2016,8,7,9,30,8.0,206.0,2.4,28.0,212.0,199.72,149.68
2016,8,7,9,45,20.0,260.5,2.35,28.5,276.5,261.86,196.14
2016,8,7,10,0,32.0,315.0,2.3,29.0,341.0,332.64,247.52
2016,8,7,10,15,24.0,296.5,2.25,29.0,316.5,309.04,229.38
2016,8,7,10,30,16.0,278.0,2.2,29.0,292.0,277.83,205.98
2016,8,7,10,45,15.5,275.5,2.2,29.0,289.0,275.56,204.16
2016,8,7,11,0,15.0,273.0,2.2,29.0,286.0,273.19,202.22
2016,8,7,11,15,8.0,204.5,2.15,29.0,211.5,200.84,148.27
2016,8,7,11,30,1.0,136.0,2.1,29.0,137.0,128.81,93.8
2016,8,7,11,45,9.5,225.0,2.1,29.0,234.0,222.45,164.57
2016,8,7,12,0,18.0,314.0,2.1,29.0,331.0,317.43,234.13
2016,8,7,12,15,67.0,392.5,2.05,29.0,455.5,455.7,333.94
2016,8,7,12,30,116.0,471.0,2.0,29.0,580.0,596.43,431.17
2016,8,7,12,45,86.0,448.0,2.0,29.5,529.0,531.37,384.3
2016,8,7,13,0,56.0,425.0,2.0,30.0,478.0,477.04,345.6
2016,8,7,13,15,201.5,422.0,2.0,29.5,606.0,626.4,454.2
2016,8,7,13,30,347.0,419.0,2.0,29.0,734.0,769.94,553.75
2016,8,7,13,45,299.5,422.0,2.0,29.0,690.0,720.02,518.63
2016,8,7,14,0,252.0,425.0,2.0,29.0,646.0,670.74,485.17
2016,8,7,14,15,213.0,415.5,2.0,29.0,598.0,609.14,443.44
2016,8,7,14,30,174.0,406.0,2.0,29.0,550.0,557.93,408.13
2016,8,7,14,45,111.0,367.0,2.05,29.0,457.5,458.97,338.47
2016,8,7,15,0,48.0,328.0,2.1,29.0,365.0,357.21,265.03
2016,8,7,15,15,125.5,326.5,2.1,28.5,416.5,418.24,312.74
2016,8,7,15,30,203.0,325.0,2.1,28.0,468.0,465.09,348.85
2016,8,7,15,45,355.5,263.0,2.15,28.0,493.0,500.23,377.36
2016,8,7,16,0,508.0,201.0,2.2,28.0,518.0,519.84,393.56
2016,8,7,16,15,467.0,195.0,2.2,27.5,468.5,462.51,351.49
2016,8,7,16,30,426.0,189.0,2.2,27.0,419.0,408.36,311.2
2016,8,7,16,45,368.5,178.5,2.2,27.0,363.0,342.57,260.81
2016,8,7,17,0,311.0,168.0,2.2,27.0,307.0,286.67,217.23
2016,8,7,17,15,281.0,152.0,2.1,26.5,265.0,241.14,181.17
2016,8,7,17,30,251.0,136.0,2.0,26.0,223.0,198.88,147.2
2016,8,7,17,45,216.0,116.5,1.95,26.0,182.5,155.77,112.42
2016,8,7,18,0,181.0,97.0,1.9,26.0,142.0,116.93,81.56
2016,8,7,18,15,139.0,76.0,1.8,25.5,105.5,80.99,54.43
2016,8,7,18,30,97.0,55.0,1.7,25.0,69.0,50.68,32.86
2016,8,7,18,45,48.5,34.5,1.65,24.5,41.5,29.29,17.38
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,13.0,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,6.67,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.0,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,22.0,19.0,17.64,6.5
2016,8,8,6,15,1.5,39.0,1.55,22.0,39.0,35.38,22.75
2016,8,8,6,30,3.0,59.0,1.5,22.0,59.0,53.77,38.39
2016,8,8,6,45,15.0,79.5,1.45,22.5,83.5,74.58,55.27
2016,8,8,7,0,27.0,100.0,1.4,23.0,108.0,97.18,73.38
2016,8,8,7,15,47.0,124.5,1.3,23.0,141.0,127.34,97.35
2016,8,8,7,30,67.0,149.0,1.2,23.0,174.0,160.2,123.38
2016,8,8,7,45,50.5,165.0,1.2,23.5,185.5,173.88,134.29
2016,8,8,8,0,34.0,181.0,1.2,24.0,197.0,185.57,143.13
2016,8,8,8,15,105.0,214.5,1.2,24.0,272.5,258.46,199.45
2016,8,8,8,30,176.0,248.0,1.2,24.0,348.0,336.69,258.76
2016,8,8,8,45,114.5,260.0,1.2,24.5,327.5,322.15,246.13
2016,8,8,9,0,53.0,272.0,1.2,25.0,307.0,295.9,224.69
2016,8,8,9,15,41.0,275.5,1.2,25.5,303.5,294.17,222.38
2016,8,8,9,30,29.0,279.0,1.2,26.0,300.0,291.17,218.97
2016,8,8,9,45,26.0,285.5,1.2,26.5,305.5,297.03,222.35
2016,8,8,10,0,23.0,292.0,1.2,27.0,311.0,295.81,220.51
2016,8,8,10,15,23.5,303.5,1.15,27.0,323.0,308.4,229.26
2016,8,8,10,30,24.0,315.0,1.1,27.0,335.0,320.97,237.89
2016,8,8,10,45,32.5,346.5,1.1,27.5,374.5,369.61,272.16
2016,8,8,11,0,41.0,378.0,1.1,28.0,414.0,410.79,300.33
2016,8,8,11,15,25.5,296.0,1.05,28.0,319.0,314.41,230.99
2016,8,8,11,30,10.0,214.0,1.0,28.0,224.0,212.18,156.26
2016,8,8,11,45,10.5,222.5,1.0,28.5,233.0,221.06,162.83
2016,8,8,12,0,11.0,231.0,1.0,29.0,242.0,229.91,168.92
2016,8,8,12,15,44.0,341.0,0.95,29.0,383.0,380.45,277.91
2016,8,8,12,30,77.0,451.0,0.9,29.0,524.0,526.15,377.45
2016,8,8,12,45,63.0,433.0,0.9,29.0,492.5,493.22,353.59
2016,8,8,13,0,49.0,415.0,0.9,29.0,461.0,460.11,330.97
2016,8,8,13,15,123.5,435.0,0.95,29.0,547.5,563.44,404.16
2016,8,8,13,30,198.0,455.0,1.0,29.0,634.0,653.31,465.46
2016,8,8,13,45,274.0,426.0,1.05,29.0,668.0,700.39,498.46
2016,8,8,14,0,350.0,397.0,1.1,29.0,702.0,733.42,522.59
2016,8,8,14,15,217.5,392.5,1.15,29.0,580.5,590.24,425.57
2016,8,8,14,30,85.0,388.0,1.2,29.0,459.0,454.58,330.89
2016,8,8,14,45,50.0,321.5,1.3,29.0,363.5,354.98,261.52
2016,8,8,15,0,15.0,255.0,1.4,29.0,268.0,253.0,187.51
2016,8,8,15,15,7.5,202.0,1.5,28.5,208.5,195.73,145.78
2016,8,8,15,30,0.0,149.0,1.6,28.0,149.0,139.56,103.59
2016,8,8,15,45,0.0,153.5,1.7,28.0,153.5,143.75,107.24
2016,8,8,16,0,0.0,158.0,1.8,28.0,158.0,147.91,110.8
2016,8,8,16,15,0.0,142.0,1.85,27.5,142.0,132.71,99.56
2016,8,8,16,30,0.0,126.0,1.9,27.0,126.0,117.57,88.27
2016,8,8,16,45,0.0,80.5,1.95,27.0,80.5,74.96,54.77
2016,8,8,17,0,0.0,35.0,2.0,27.0,35.0,32.51,20.8
2016,8,8,17,15,0.0,30.0,1.95,26.5,30.0,27.84,17.15
2016,8,8,17,30,0.0,25.0,1.9,26.0,25.0,23.19,13.43
2016,8,8,17,45,0.0,20.5,1.9,25.5,20.5,19.0,10.03
2016,8,8,18,0,0.0,16.0,1.9,25.0,16.0,14.82,6.58
2016,8,8,18,15,0.0,11.5,1.95,24.5,11.5,10.65,3.08
2016,8,8,18,30,0.0,7.0,2.0,24.0,7.0,6.48,0.0
2016,8,8,18,45,0.0,4.0,2.05,24.0,4.0,3.7,0.0
2016,8,8,19,0,0.0,1.0,2.1,24.0,1.0,0.95,0.0
2016,8,8,19,15,0.0,0.5,2.2,23.5,0.5,0.48,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.5,12.5,1.7,21.5,19.0,11.91,0.0
2016,8,9,6,0,183.0,25.0,1.9,22.0,38.0,19.64,7.35
2016,8,9,6,15,288.5,36.5,1.9,22.5,77.5,32.92,18.25
2016,8,9,6,30,394.0,48.0,1.9,23.0,117.0,71.6,38.57
2016,8,9,6,45,468.5,55.0,1.9,23.5,165.0,114.9,68.35
2016,8,9,7,0,543.0,62.0,1.9,24.0,213.0,167.27,109.43
2016,8,9,7,15,271.5,77.0,1.9,24.0,152.5,144.83,104.16
2016,8,9,7,30,0.0,92.0,1.9,24.0,92.0,85.49,64.46
2016,8,9,7,45,14.0,134.0,1.9,24.5,140.5,129.93,99.75
2016,8,9,8,0,28.0,176.0,1.9,25.0,189.0,178.34,137.43
2016,8,9,8,15,24.5,189.5,1.9,25.5,202.0,189.32,145.28
2016,8,9,8,30,21.0,203.0,1.9,26.0,215.0,201.81,154.22
2016,8,9,8,45,58.0,246.0,1.95,26.5,283.0,270.36,206.33
2016,8,9,9,0,95.0,289.0,2.0,27.0,351.0,340.08,258.02
2016,8,9,9,15,82.5,304.5,2.05,27.0,361.0,351.91,265.81
2016,8,9,9,30,70.0,320.0,2.1,27.0,371.0,362.41,272.74
2016,8,9,9,45,78.0,342.5,2.15,27.5,402.0,394.74,295.46
2016,8,9,10,0,86.0,365.0,2.2,28.0,433.0,427.59,318.17
2016,8,9,10,15,51.5,324.0,2.2,28.0,365.5,360.48,268.35
2016,8,9,10,30,17.0,283.0,2.2,28.0,298.0,283.73,211.06
2016,8,9,10,45,47.5,350.5,2.25,28.5,393.0,387.64,287.23
2016,8,9,11,0,78.0,418.0,2.3,29.0,488.0,486.68,356.94
2016,8,9,11,15,53.5,391.0,2.3,29.0,439.5,437.66,320.94
2016,8,9,11,30,29.0,364.0,2.3,29.0,391.0,387.5,284.49
2016,8,9,11,45,31.0,373.5,2.35,29.5,403.0,399.85,292.93
2016,8,9,12,0,33.0,383.0,2.4,30.0,415.0,412.06,300.97
2016,8,9,12,15,207.0,398.5,2.4,30.0,593.0,614.08,447.39
2016,8,9,12,30,381.0,414.0,2.4,30.0,771.0,815.71,584.71
2016,8,9,12,45,197.5,341.5,2.45,30.5,526.5,555.37,404.52
2016,8,9,13,0,14.0,269.0,2.5,31.0,282.0,269.63,196.98
2016,8,9,13,15,146.5,353.5,2.55,31.0,486.5,502.96,369.19
2016,8,9,13,30,279.0,438.0,2.6,31.0,691.0,724.56,521.87
2016,8,9,13,45,147.5,360.0,2.65,31.0,493.5,504.04,368.16
2016,8,9,14,0,16.0,282.0,2.7,31.0,296.0,282.66,207.42
2016,8,9,14,15,82.0,342.0,2.7,31.0,410.0,408.83,301.68
2016,8,9,14,30,148.0,402.0,2.7,31.0,524.0,532.0,389.8
2016,8,9,14,45,131.0,382.0,2.75,31.0,487.0,491.29,360.89
2016,8,9,15,0,114.0,362.0,2.8,31.0,450.0,451.42,333.1
2016,8,9,15,15,202.0,335.0,2.8,30.5,480.0,484.91,360.66
2016,8,9,15,30,290.0,308.0,2.8,30.0,510.0,516.63,386.08
2016,8,9,15,45,145.0,185.0,2.8,30.0,286.0,278.33,210.92
2016,8,9,16,0,0.0,62.0,2.8,30.0,62.0,57.73,39.92
2016,8,9,16,15,340.0,85.0,2.65,29.5,266.0,283.84,219.5
2016,8,9,16,30,680.0,108.0,2.5,29.0,470.0,461.38,350.61
2016,8,9,16,45,649.5,103.0,2.45,29.0,420.5,403.0,303.58
2016,8,9,17,0,619.0,98.0,2.4,29.0,371.0,346.89,258.27
2016,8,9,17,15,578.0,92.0,2.25,28.5,320.5,288.83,210.96
2016,8,9,17,30,537.0,86.0,2.1,28.0,270.0,234.91,166.16
2016,8,9,17,45,487.5,76.5,1.95,27.5,221.5,180.23,121.1
2016,8,9,18,0,438.0,67.0,1.8,27.0,173.0,131.32,81.85
2016,8,9,18,15,355.0,56.5,1.7,26.5,128.5,83.17,47.43
2016,8,9,18,30,272.0,46.0,1.6,26.0,84.0,46.39,25.83
2016,8,9,18,45,136.0,32.0,1.55,25.5,51.0,25.07,13.37
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.68,6.71
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,32.87,18.24
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,71.4,38.5
2016,8,10,6,45,462.5,56.0,1.3,23.5,163.5,115.08,68.67
2016,8,10,7,0,534.0,64.0,1.4,24.0,211.0,167.48,109.79
2016,8,10,7,15,581.5,70.0,1.45,24.5,261.5,220.21,154.06
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,278.18,202.8
2016,8,10,7,45,665.0,80.0,1.6,25.5,363.0,334.73,250.11
2016,8,10,8,0,701.0,84.0,1.7,26.0,414.0,395.3,299.28
2016,8,10,8,15,725.0,87.5,1.75,26.5,463.0,451.35,343.58
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,508.62,387.28
2016,8,10,8,45,483.5,190.5,1.85,27.5,471.0,486.11,368.66
2016,8,10,9,0,218.0,290.0,1.9,28.0,430.0,426.5,321.15
2016,8,10,9,15,332.0,280.0,1.9,28.0,510.5,513.72,386.0
2016,8,10,9,30,446.0,270.0,1.9,28.0,591.0,611.56,456.03
2016,8,10,9,45,292.0,323.5,1.95,28.5,538.0,557.93,413.6
2016,8,10,10,0,138.0,377.0,2.0,29.0,485.0,490.42,361.4
2016,8,10,10,15,339.5,340.0,2.0,29.0,621.5,640.11,470.7
2016,8,10,10,30,541.0,303.0,2.0,29.0,758.0,802.8,582.76
2016,8,10,10,45,519.0,324.5,2.05,29.5,771.5,821.16,591.29
2016,8,10,11,0,497.0,346.0,2.1,30.0,785.0,836.31,598.93
2016,8,10,11,15,492.5,358.5,2.1,30.0,801.0,856.27,611.0
2016,8,10,11,30,488.0,371.0,2.1,30.0,817.0,873.94,621.51
2016,8,10,11,45,474.0,380.0,2.15,30.5,817.0,876.35,621.38
2016,8,10,12,0,460.0,389.0,2.2,31.0,817.0,876.24,619.84
2016,8,10,12,15,372.0,422.0,2.15,31.0,768.5,815.2,577.75
2016,8,10,12,30,284.0,455.0,2.1,31.0,720.0,760.94,539.9
2016,8,10,12,45,147.5,341.5,2.05,31.0,479.5,495.56,359.97
2016,8,10,13,0,11.0,228.0,2.0,31.0,239.0,226.99,165.58
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.5,236.94,173.69
2016,8,10,13,30,12.0,248.0,1.9,31.0,260.0,246.82,180.98
2016,8,10,13,45,16.5,281.0,1.85,31.0,296.0,282.74,207.35
2016,8,10,14,0,21.0,314.0,1.8,31.0,332.0,318.54,233.31
2016,8,10,14,15,78.5,356.5,1.85,31.0,421.5,420.54,308.06
2016,8,10,14,30,136.0,399.0,1.9,31.0,511.0,518.89,377.99
2016,8,10,14,45,218.0,371.5,1.95,31.0,542.0,553.5,404.35
2016,8,10,15,0,300.0,344.0,2.0,31.0,573.0,588.91,431.16
2016,8,10,15,15,300.0,324.0,2.0,30.5,542.5,554.84,408.84
