Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,300.0,304.0,2.0,30.0,512.0,519.93,385.94
2016,8,10,15,45,441.0,238.0,2.05,30.0,521.5,538.4,402.32
2016,8,10,16,0,582.0,172.0,2.1,30.0,531.0,539.45,405.01
2016,8,10,16,15,517.5,175.5,2.0,29.5,475.0,471.54,355.24
2016,8,10,16,30,453.0,179.0,1.9,29.0,419.0,412.02,310.95
2016,8,10,16,45,430.0,162.5,1.85,29.0,371.5,358.13,269.68
2016,8,10,17,0,407.0,146.0,1.8,29.0,324.0,306.2,228.87
2016,8,10,17,15,382.5,130.0,1.6,28.5,279.5,256.41,189.08
2016,8,10,17,30,358.0,114.0,1.4,28.0,235.0,209.19,150.61
2016,8,10,17,45,321.0,97.5,1.25,27.5,192.0,161.53,112.09
2016,8,10,18,0,284.0,81.0,1.1,27.0,149.0,118.32,77.77
2016,8,10,18,15,227.5,64.5,1.0,26.5,110.0,78.32,48.52
2016,8,10,18,30,171.0,48.0,0.9,26.0,71.0,45.64,27.32
2016,8,10,18,45,85.5,30.5,0.85,25.5,42.0,25.05,12.92
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,69.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,139.0,25.0,1.1,23.0,34.0,19.7,5.98
2016,8,11,6,15,245.0,38.0,1.15,23.0,72.5,32.95,18.6
2016,8,11,6,30,351.0,51.0,1.2,23.0,111.0,70.25,38.99
2016,8,11,6,45,431.5,59.0,1.3,23.5,159.0,113.76,68.91
2016,8,11,7,0,512.0,67.0,1.4,24.0,207.0,166.1,109.53
2016,8,11,7,15,372.0,105.0,1.45,24.5,218.0,197.44,142.49
2016,8,11,7,30,232.0,143.0,1.5,25.0,229.0,211.06,158.97
2016,8,11,7,45,337.5,148.0,1.55,25.5,294.5,271.46,205.84
2016,8,11,8,0,443.0,153.0,1.6,26.0,360.0,347.04,264.16
2016,8,11,8,15,458.0,169.5,1.6,26.5,405.5,397.55,302.9
2016,8,11,8,30,473.0,186.0,1.6,27.0,451.0,448.94,341.17
2016,8,11,8,45,413.0,224.0,1.6,27.5,470.0,476.84,360.38
2016,8,11,9,0,353.0,262.0,1.6,28.0,489.0,492.51,369.97
2016,8,11,9,15,396.5,267.0,1.6,28.0,538.5,546.28,408.6
2016,8,11,9,30,440.0,272.0,1.6,28.0,588.0,609.63,452.77
2016,8,11,9,45,438.0,289.0,1.6,28.5,618.0,645.44,475.39
2016,8,11,10,0,436.0,306.0,1.6,29.0,648.0,679.7,496.68
2016,8,11,10,15,440.5,318.5,1.6,29.0,676.0,713.48,518.48
2016,8,11,10,30,445.0,331.0,1.6,29.0,704.0,745.95,539.14
2016,8,11,10,45,392.0,369.0,1.6,29.5,705.5,741.66,532.9
2016,8,11,11,0,339.0,407.0,1.6,30.0,707.0,741.51,529.5
2016,8,11,11,15,611.5,256.0,1.55,30.0,809.0,870.29,620.32
2016,8,11,11,30,884.0,105.0,1.5,30.0,911.0,980.21,687.86
2016,8,11,11,45,580.0,279.0,1.5,30.5,810.5,881.75,621.63
2016,8,11,12,0,276.0,453.0,1.5,31.0,710.0,749.57,527.18
2016,8,11,12,15,582.5,279.5,1.5,31.0,823.0,893.42,629.99
2016,8,11,12,30,889.0,106.0,1.5,31.0,936.0,1009.78,702.15
2016,8,11,12,45,884.0,108.0,1.5,31.5,929.5,1003.72,695.78
2016,8,11,13,0,879.0,110.0,1.5,32.0,923.0,994.12,688.83
2016,8,11,13,15,553.0,278.5,1.5,32.0,787.5,849.02,596.94
2016,8,11,13,30,227.0,447.0,1.5,32.0,652.0,674.46,476.23
2016,8,11,13,45,545.0,277.5,1.5,32.0,754.5,816.73,580.16
2016,8,11,14,0,863.0,108.0,1.5,32.0,857.0,915.61,644.57
2016,8,11,14,15,693.0,203.0,1.5,32.0,791.5,846.83,600.9
2016,8,11,14,30,523.0,298.0,1.5,32.0,726.0,769.32,548.07
2016,8,11,14,45,397.5,324.0,1.5,32.0,641.5,663.17,477.0
2016,8,11,15,0,272.0,350.0,1.5,32.0,557.0,572.9,414.64
2016,8,11,15,15,539.0,224.5,1.5,31.5,607.0,643.09,470.77
2016,8,11,15,30,806.0,99.0,1.5,31.0,657.0,679.78,501.18
2016,8,11,15,45,789.0,97.0,1.55,31.0,612.5,630.61,467.33
2016,8,11,16,0,772.0,95.0,1.6,31.0,568.0,578.26,430.6
2016,8,11,16,15,751.5,91.5,1.55,30.5,521.0,522.19,390.38
2016,8,11,16,30,731.0,88.0,1.5,30.0,474.0,466.57,349.1
2016,8,11,16,45,703.0,84.5,1.5,30.0,424.0,408.3,303.97
2016,8,11,17,0,675.0,81.0,1.5,30.0,374.0,351.02,258.18
2016,8,11,17,15,637.5,75.5,1.4,29.5,323.0,291.49,209.88
2016,8,11,17,30,600.0,70.0,1.3,29.0,272.0,235.61,163.47
2016,8,11,17,45,545.0,63.5,1.2,28.5,222.5,178.95,116.99
2016,8,11,18,0,490.0,57.0,1.1,28.0,173.0,128.64,76.96
2016,8,11,18,15,408.5,48.0,1.05,27.5,127.5,80.18,42.83
2016,8,11,18,30,327.0,39.0,1.0,27.0,82.0,41.84,21.47
2016,8,11,18,45,205.5,26.0,1.0,26.5,48.5,20.36,8.93
2016,8,11,19,0,84.0,13.0,1.0,26.0,15.0,12.39,0.0
2016,8,11,19,15,42.0,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,89.5,11.0,0.95,22.5,17.0,10.48,0.0
2016,8,12,6,0,179.0,22.0,1.1,23.0,34.0,17.3,3.77
2016,8,12,6,15,288.5,33.5,1.15,23.5,73.0,30.16,16.01
2016,8,12,6,30,398.0,45.0,1.2,24.0,112.0,69.18,36.27
2016,8,12,6,45,476.5,52.0,1.3,24.5,160.5,113.35,66.36
2016,8,12,7,0,555.0,59.0,1.4,25.0,209.0,167.09,108.21
2016,8,12,7,15,601.5,64.5,1.4,25.5,259.5,220.4,152.98
2016,8,12,7,30,648.0,70.0,1.4,26.0,310.0,278.79,202.04
2016,8,12,7,45,685.0,73.0,1.4,26.5,361.5,336.81,250.22
2016,8,12,8,0,722.0,76.0,1.4,27.0,413.0,397.03,298.7
2016,8,12,8,15,746.0,79.5,1.45,27.5,462.0,454.29,343.62
2016,8,12,8,30,770.0,83.0,1.5,28.0,511.0,512.74,387.83
2016,8,12,8,45,789.5,85.0,1.55,28.5,558.0,567.79,428.13
2016,8,12,9,0,809.0,87.0,1.6,29.0,605.0,621.09,465.95
2016,8,12,9,15,822.5,89.0,1.6,29.0,647.5,671.3,500.71
2016,8,12,9,30,836.0,91.0,1.6,29.0,690.0,720.4,532.49
2016,8,12,9,45,511.5,233.5,1.65,29.5,606.0,648.54,477.45
2016,8,12,10,0,187.0,376.0,1.7,30.0,522.0,530.64,387.6
2016,8,12,10,15,531.0,236.0,1.75,30.0,675.0,708.9,519.34
2016,8,12,10,30,875.0,96.0,1.8,30.0,828.0,883.92,635.19
2016,8,12,10,45,882.0,96.0,1.85,30.5,853.0,915.02,651.69
2016,8,12,11,0,889.0,96.0,1.9,31.0,878.0,943.18,667.67
2016,8,12,11,15,893.0,96.5,1.9,31.0,895.5,965.87,681.0
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,985.2,692.31
2016,8,12,11,45,900.0,97.0,1.95,31.5,923.5,999.56,699.81
2016,8,12,12,0,903.0,97.0,2.0,32.0,934.0,1010.35,705.23
2016,8,12,12,15,631.5,260.0,2.0,32.0,846.5,923.84,650.63
2016,8,12,12,30,360.0,423.0,2.0,32.0,759.0,805.58,567.46
2016,8,12,12,45,236.5,441.0,2.0,32.5,661.5,698.75,494.69
2016,8,12,13,0,113.0,459.0,2.0,33.0,564.0,581.43,412.99
2016,8,12,13,15,219.5,443.0,2.0,33.0,642.0,667.74,474.92
2016,8,12,13,30,326.0,427.0,2.0,33.0,720.0,760.25,537.87
2016,8,12,13,45,593.0,269.5,2.0,33.0,787.5,856.73,608.07
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,917.02,648.01
2016,8,12,14,15,853.5,110.5,2.0,32.5,828.0,886.18,629.95
2016,8,12,14,30,847.0,109.0,2.0,32.0,801.0,852.57,610.82
2016,8,12,14,45,834.0,109.0,2.0,32.0,766.5,812.5,586.07
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,770.51,559.85
2016,8,12,15,15,808.5,107.0,1.95,32.0,692.5,728.56,533.03
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,681.26,502.29
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,628.49,465.59
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,575.56,427.81
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,519.17,387.4
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,463.38,346.05
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,403.66,299.96
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,346.87,254.7
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,287.77,206.93
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,232.61,161.41
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,176.19,115.62
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,126.63,76.66
2016,8,12,18,15,367.5,51.5,1.05,28.5,122.5,79.22,43.5
2016,8,12,18,30,285.0,41.0,1.0,28.0,78.0,41.08,21.71
2016,8,12,18,45,171.0,26.0,0.95,27.5,45.5,20.4,8.29
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.0,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,152.0,22.0,1.8,23.0,32.0,17.33,2.81
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,31.0,16.86
2016,8,13,6,30,362.0,49.0,2.0,24.0,109.0,70.38,38.5
2016,8,13,6,45,436.5,58.0,2.15,24.5,156.5,113.69,68.38
2016,8,13,7,0,511.0,67.0,2.3,25.0,204.0,166.18,109.4
2016,8,13,7,15,559.5,73.5,2.4,25.5,254.0,218.43,153.26
2016,8,13,7,30,608.0,80.0,2.5,26.0,304.0,276.08,201.83
2016,8,13,7,45,644.5,85.0,2.6,27.0,355.0,332.78,248.89
2016,8,13,8,0,681.0,90.0,2.7,28.0,406.0,392.82,297.17
2016,8,13,8,15,706.5,94.5,2.7,28.5,455.5,449.92,342.25
2016,8,13,8,30,732.0,99.0,2.7,29.0,505.0,508.71,387.05
2016,8,13,8,45,750.0,103.0,2.75,29.5,551.0,563.11,427.35
2016,8,13,9,0,768.0,107.0,2.8,30.0,597.0,617.53,466.41
2016,8,13,9,15,782.5,109.5,2.85,30.0,639.5,667.67,502.36
2016,8,13,9,30,797.0,112.0,2.9,30.0,682.0,716.9,535.84
2016,8,13,9,45,810.0,113.5,2.95,30.5,719.5,762.71,564.91
2016,8,13,10,0,823.0,115.0,3.0,31.0,757.0,802.43,589.46
2016,8,13,10,15,831.0,117.0,3.0,31.0,788.0,840.51,613.62
2016,8,13,10,30,839.0,119.0,3.0,31.0,819.0,876.18,636.01
2016,8,13,10,45,496.0,278.0,3.05,31.5,695.0,755.12,549.7
2016,8,13,11,0,153.0,437.0,3.1,32.0,571.0,588.37,425.33
2016,8,13,11,15,224.5,436.0,3.1,32.0,637.5,660.38,477.17
2016,8,13,11,30,296.0,435.0,3.1,32.0,704.0,744.43,534.68
2016,8,13,11,45,234.0,451.5,3.1,32.0,665.5,693.9,498.41
2016,8,13,12,0,172.0,468.0,3.1,32.0,627.0,651.36,467.86
2016,8,13,12,15,240.5,456.5,3.1,32.0,680.0,709.44,509.31
2016,8,13,12,30,309.0,445.0,3.1,32.0,733.0,777.55,556.03
2016,8,13,12,45,346.0,425.0,3.1,32.0,745.0,792.61,566.88
2016,8,13,13,0,383.0,405.0,3.1,32.0,757.0,805.57,576.71
2016,8,13,13,15,377.0,402.0,3.05,32.0,744.5,791.3,567.09
2016,8,13,13,30,371.0,399.0,3.0,32.0,732.0,775.48,556.65
2016,8,13,13,45,591.0,270.0,3.0,32.0,786.0,855.65,616.92
2016,8,13,14,0,811.0,141.0,3.0,32.0,840.0,908.29,653.3
2016,8,13,14,15,471.5,268.5,2.95,32.0,671.5,711.69,518.78
2016,8,13,14,30,132.0,396.0,2.9,32.0,503.0,513.37,374.03
2016,8,13,14,45,219.0,367.5,2.85,32.0,537.0,551.05,404.23
2016,8,13,15,0,306.0,339.0,2.8,32.0,571.0,589.33,433.07
2016,8,13,15,15,526.5,233.0,2.7,32.0,605.5,642.14,474.87
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,668.78,497.26
2016,8,13,15,45,436.0,199.5,2.55,32.0,494.5,497.0,371.43
2016,8,13,16,0,125.0,272.0,2.5,32.0,349.0,343.53,256.17
2016,8,13,16,15,396.5,191.0,2.4,31.5,403.5,418.02,314.92
2016,8,13,16,30,668.0,110.0,2.3,31.0,458.0,455.24,342.21
2016,8,13,16,45,640.0,103.5,2.25,31.0,408.5,396.96,296.34
2016,8,13,17,0,612.0,97.0,2.2,31.0,359.0,340.75,251.26
2016,8,13,17,15,571.5,90.5,1.95,30.5,308.5,282.72,204.18
2016,8,13,17,30,531.0,84.0,1.7,30.0,258.0,228.82,159.67
2016,8,13,17,45,479.0,74.0,1.45,29.5,210.0,173.56,114.65
2016,8,13,18,0,427.0,64.0,1.2,29.0,162.0,124.44,75.87
2016,8,13,18,15,345.0,52.5,1.15,28.5,118.0,76.53,42.29
2016,8,13,18,30,263.0,41.0,1.1,28.0,74.0,39.98,21.4
2016,8,13,18,45,157.0,25.5,1.1,27.5,42.5,20.04,7.26
2016,8,13,19,0,51.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,25.5,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,87.5,10.5,1.4,22.5,16.0,10.01,0.0
2016,8,14,6,0,175.0,21.0,1.6,23.0,32.0,17.0,1.52
2016,8,14,6,15,284.0,33.0,1.6,23.5,70.5,29.74,15.65
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,68.95,36.22
2016,8,14,6,45,467.0,52.5,1.65,24.5,156.5,112.73,66.25
2016,8,14,7,0,541.0,60.0,1.7,25.0,204.0,165.57,107.62
2016,8,14,7,15,588.5,66.5,1.75,25.5,254.5,219.37,152.83
2016,8,14,7,30,636.0,73.0,1.8,26.0,305.0,278.42,202.53
2016,8,14,7,45,671.0,77.0,1.85,26.5,356.0,335.18,250.03
2016,8,14,8,0,706.0,81.0,1.9,27.0,407.0,395.76,299.17
2016,8,14,8,15,730.5,85.0,1.85,27.5,456.5,453.04,344.09
2016,8,14,8,30,755.0,89.0,1.8,28.0,506.0,511.58,388.24
2016,8,14,8,45,773.5,91.5,1.75,28.5,552.5,565.91,427.75
2016,8,14,9,0,792.0,94.0,1.7,29.0,599.0,620.22,465.79
2016,8,14,9,15,806.0,96.5,1.65,29.5,641.0,668.52,498.28
2016,8,14,9,30,820.0,99.0,1.6,30.0,683.0,717.85,528.81
2016,8,14,9,45,831.0,101.0,1.55,30.5,720.5,763.01,555.83
2016,8,14,10,0,842.0,103.0,1.5,31.0,758.0,806.38,581.11
2016,8,14,10,15,849.5,104.5,1.5,31.0,789.0,844.18,604.07
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,879.48,625.28
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,910.26,642.21
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,938.07,657.19
2016,8,14,11,15,872.0,110.0,1.55,32.0,886.5,960.81,671.0
2016,8,14,11,30,876.0,111.0,1.6,32.0,904.0,980.26,682.89
2016,8,14,11,45,568.0,282.5,1.7,32.0,799.5,875.23,615.96
2016,8,14,12,0,260.0,454.0,1.8,32.0,695.0,736.42,518.83
2016,8,14,12,15,570.0,283.0,1.85,32.0,811.5,886.11,626.58
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,1008.19,703.91
2016,8,14,12,45,879.5,111.0,2.0,32.0,923.0,1003.42,700.98
2016,8,14,13,0,879.0,110.0,2.1,32.0,918.0,995.07,697.24
2016,8,14,13,15,638.5,247.0,2.15,32.0,829.0,902.95,640.06
2016,8,14,13,30,398.0,384.0,2.2,32.0,740.0,786.56,559.28
2016,8,14,13,45,349.0,394.0,2.25,32.0,701.0,741.38,530.0
2016,8,14,14,0,300.0,404.0,2.3,32.0,662.0,696.71,500.06
2016,8,14,14,15,576.5,253.5,2.25,32.0,729.0,793.45,572.95
2016,8,14,14,30,853.0,103.0,2.2,32.0,796.0,851.31,612.72
2016,8,14,14,45,437.0,187.0,2.2,32.0,541.5,565.49,417.92
2016,8,14,15,0,21.0,271.0,2.2,32.0,287.0,273.67,200.86
2016,8,14,15,15,417.0,182.5,2.15,31.5,468.5,508.54,382.07
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,678.32,505.41
2016,8,14,15,45,406.5,123.5,2.05,31.0,401.5,404.17,305.86
2016,8,14,16,0,0.0,153.0,2.0,31.0,153.0,143.32,105.62
2016,8,14,16,15,239.0,160.5,1.9,31.0,284.0,294.5,223.74
2016,8,14,16,30,478.0,168.0,1.8,31.0,415.0,412.89,310.04
2016,8,14,16,45,554.5,129.5,1.7,31.0,386.5,383.47,285.58
2016,8,14,17,0,631.0,91.0,1.6,31.0,358.0,341.57,250.71
2016,8,14,17,15,603.0,81.0,1.4,30.0,308.0,283.18,203.59
2016,8,14,17,30,575.0,71.0,1.2,29.0,258.0,227.47,157.5
2016,8,14,17,45,523.5,63.0,1.0,28.5,209.5,171.67,111.67
2016,8,14,18,0,472.0,55.0,0.8,28.0,161.0,121.89,72.13
2016,8,14,18,15,393.5,45.0,0.8,27.5,117.0,74.15,38.8
2016,8,14,18,30,315.0,35.0,0.8,27.0,73.0,36.19,17.95
2016,8,14,18,45,157.5,23.0,0.8,27.0,42.0,18.06,5.06
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,10.48,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,87.5,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,175.0,20.0,0.8,24.0,30.0,16.15,0.0
2016,8,15,6,15,286.0,31.5,0.8,24.5,68.5,28.41,14.49
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,67.44,34.69
2016,8,15,6,45,470.5,51.0,0.8,25.5,154.5,111.9,65.04
2016,8,15,7,0,544.0,59.0,0.8,26.0,202.0,165.37,106.55
2016,8,15,7,15,591.5,65.0,0.8,26.5,252.5,218.9,151.01
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,277.68,199.72
2016,8,15,7,45,673.0,75.5,0.85,27.5,354.0,334.76,246.69
2016,8,15,8,0,707.0,80.0,0.9,28.0,405.0,395.55,295.04
2016,8,15,8,15,731.5,83.5,0.85,28.5,454.5,452.41,338.48
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,510.53,381.0
2016,8,15,8,45,772.5,91.0,0.8,29.5,550.0,565.28,419.79
2016,8,15,9,0,789.0,95.0,0.8,30.0,596.0,619.85,457.01
2016,8,15,9,15,803.0,97.5,0.9,30.0,638.0,670.62,492.46
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,717.2,522.84
2016,8,15,9,45,820.5,106.0,1.15,30.5,716.0,760.48,550.24
2016,8,15,10,0,824.0,112.0,1.3,31.0,752.0,801.38,575.84
2016,8,15,10,15,832.5,113.5,1.4,31.0,783.0,839.42,600.02
2016,8,15,10,30,841.0,115.0,1.5,31.0,814.0,875.09,622.61
2016,8,15,10,45,543.0,270.5,1.6,31.5,727.0,791.96,565.18
2016,8,15,11,0,245.0,426.0,1.7,32.0,640.0,674.85,479.6
2016,8,15,11,15,551.0,274.5,1.7,32.0,768.5,833.01,592.63
2016,8,15,11,30,857.0,123.0,1.7,32.0,897.0,974.51,682.12
2016,8,15,11,45,509.0,294.0,1.75,32.0,755.5,827.01,584.78
2016,8,15,12,0,161.0,465.0,1.8,32.0,614.0,638.24,452.15
2016,8,15,12,15,86.5,350.0,1.8,32.0,430.0,445.06,321.41
2016,8,15,12,30,12.0,235.0,1.8,32.0,246.0,235.15,170.86
2016,8,15,12,45,166.5,334.0,1.85,32.5,486.5,508.42,370.02
2016,8,15,13,0,321.0,433.0,1.9,33.0,727.0,773.8,546.8
2016,8,15,13,15,290.0,434.0,1.85,33.0,697.0,739.69,521.54
2016,8,15,13,30,259.0,435.0,1.8,33.0,667.0,705.03,498.37
2016,8,15,13,45,280.5,406.0,1.8,33.0,651.5,689.17,489.63
2016,8,15,14,0,302.0,377.0,1.8,33.0,636.0,671.25,479.33
2016,8,15,14,15,552.0,254.5,1.75,33.0,708.5,769.94,551.58
2016,8,15,14,30,802.0,132.0,1.7,33.0,781.0,842.42,600.42
2016,8,15,14,45,793.5,128.5,1.65,33.0,747.5,803.19,574.94
2016,8,15,15,0,785.0,125.0,1.6,33.0,714.0,761.84,549.0
2016,8,15,15,15,771.5,122.5,1.5,32.5,675.0,715.86,520.4
2016,8,15,15,30,758.0,120.0,1.4,32.0,636.0,668.63,489.92
2016,8,15,15,45,741.0,116.0,1.35,32.0,592.0,616.56,454.02
2016,8,15,16,0,724.0,112.0,1.3,32.0,548.0,564.12,416.99
2016,8,15,16,15,701.0,108.0,1.2,32.0,500.5,508.26,376.23
2016,8,15,16,30,678.0,104.0,1.1,32.0,453.0,452.99,334.81
2016,8,15,16,45,649.0,98.0,1.05,32.0,403.0,394.18,289.91
2016,8,15,17,0,620.0,92.0,1.0,32.0,353.0,337.53,245.31
2016,8,15,17,15,578.5,85.5,0.9,31.5,302.5,278.73,198.5
2016,8,15,17,30,537.0,79.0,0.8,31.0,252.0,224.19,154.16
2016,8,15,17,45,478.0,70.5,0.7,30.5,203.5,168.62,109.71
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,120.07,72.15
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,72.2,39.16
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,36.1,18.85
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.84,2.03
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.5,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,125.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,233.5,33.5,1.9,23.5,64.5,29.1,15.38
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,67.31,36.66
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,110.01,65.88
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,162.41,106.41
2016,8,16,7,15,549.5,72.0,2.3,26.5,246.0,215.06,150.33
2016,8,16,7,30,600.0,79.0,2.3,27.0,296.0,273.38,199.11
2016,8,16,7,45,638.5,83.5,2.35,27.5,347.0,330.02,246.29
2016,8,16,8,0,677.0,88.0,2.4,28.0,398.0,390.22,295.05
2016,8,16,8,15,703.0,92.5,2.35,28.5,447.5,447.46,340.01
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,506.41,384.61
2016,8,16,8,45,750.0,99.5,2.25,29.5,543.5,561.03,424.57
2016,8,16,9,0,771.0,102.0,2.2,30.0,590.0,615.95,463.34
2016,8,16,9,15,786.0,105.0,2.2,30.0,632.5,667.16,499.45
2016,8,16,9,30,801.0,108.0,2.2,30.0,675.0,717.49,532.82
2016,8,16,9,45,822.0,104.5,2.2,30.5,714.5,760.7,559.43
2016,8,16,10,0,843.0,101.0,2.2,31.0,754.0,806.31,587.24
2016,8,16,10,15,851.0,103.0,2.2,31.0,785.5,845.1,611.34
2016,8,16,10,30,859.0,105.0,2.2,31.0,817.0,881.41,633.68
2016,8,16,10,45,601.5,251.5,2.25,31.5,757.5,829.89,596.66
2016,8,16,11,0,344.0,398.0,2.3,32.0,698.0,740.2,529.15
2016,8,16,11,15,610.5,253.5,2.3,32.0,799.5,870.21,622.58
2016,8,16,11,30,877.0,109.0,2.3,32.0,901.0,980.24,691.97
2016,8,16,11,45,602.0,273.0,2.35,32.5,819.5,900.87,638.04
2016,8,16,12,0,327.0,437.0,2.4,33.0,738.0,787.21,555.65
2016,8,16,12,15,605.0,273.5,2.4,33.0,831.5,913.03,646.41
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,1009.87,707.42
2016,8,16,12,45,886.0,107.0,2.4,33.0,920.5,1006.41,704.45
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,999.27,700.28
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.0,985.65,692.23
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,968.54,682.12
2016,8,16,13,45,649.5,228.5,2.4,33.0,799.5,870.38,620.48
2016,8,16,14,0,415.0,354.0,2.4,33.0,709.0,760.93,543.49
2016,8,16,14,15,273.5,372.5,2.35,33.0,603.5,631.65,455.09
2016,8,16,14,30,132.0,391.0,2.3,33.0,498.0,509.24,368.63
2016,8,16,14,45,196.0,368.0,2.3,33.0,518.5,533.16,388.23
2016,8,16,15,0,260.0,345.0,2.3,33.0,539.0,559.5,408.34
2016,8,16,15,15,539.5,218.5,2.25,33.0,592.5,637.06,468.5
2016,8,16,15,30,819.0,92.0,2.2,33.0,646.0,679.41,501.84
2016,8,16,15,45,802.5,89.5,2.15,33.0,601.5,626.96,465.07
2016,8,16,16,0,786.0,87.0,2.1,33.0,557.0,575.55,428.14
2016,8,16,16,15,765.0,84.0,2.05,32.5,509.0,518.72,387.14
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,462.4,345.09
2016,8,16,16,45,712.5,78.0,1.95,32.0,410.5,402.18,298.12
2016,8,16,17,0,681.0,75.0,1.9,32.0,360.0,344.26,251.54
2016,8,16,17,15,642.0,70.0,1.65,31.0,308.5,283.52,202.44
2016,8,16,17,30,603.0,65.0,1.4,30.0,257.0,227.47,156.02
2016,8,16,17,45,541.5,59.0,1.2,29.5,207.0,169.93,109.08
2016,8,16,18,0,480.0,53.0,1.0,29.0,157.0,119.61,69.66
2016,8,16,18,15,392.0,43.5,0.95,28.5,112.5,71.27,36.6
2016,8,16,18,30,304.0,34.0,0.9,28.0,68.0,33.93,16.74
2016,8,16,18,45,152.0,17.0,0.85,27.5,34.0,13.2,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,66.0,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,132.0,19.0,1.6,23.0,26.0,15.0,0.0
2016,8,17,6,15,243.5,32.0,1.65,23.5,63.5,27.99,14.38
2016,8,17,6,30,355.0,45.0,1.7,24.0,101.0,66.48,35.5
2016,8,17,6,45,429.5,54.5,1.8,24.5,148.0,109.96,65.54
2016,8,17,7,0,504.0,64.0,1.9,25.0,195.0,162.65,106.75
2016,8,17,7,15,555.0,71.0,1.9,25.5,245.5,215.77,151.16
2016,8,17,7,30,606.0,78.0,1.9,26.0,296.0,274.63,200.45
2016,8,17,7,45,642.0,83.0,1.9,27.0,347.0,331.21,247.13
2016,8,17,8,0,678.0,88.0,1.9,28.0,398.0,391.07,294.84
2016,8,17,8,15,704.5,92.5,1.85,28.5,447.5,448.67,339.73
2016,8,17,8,30,731.0,97.0,1.8,29.0,497.0,507.99,384.2
2016,8,17,8,45,752.0,99.5,1.75,30.0,543.5,562.76,422.97
2016,8,17,9,0,773.0,102.0,1.7,31.0,590.0,617.81,460.36
2016,8,17,9,15,788.0,105.0,1.65,31.5,632.5,669.14,494.64
2016,8,17,9,30,803.0,108.0,1.6,32.0,675.0,719.59,525.92
2016,8,17,9,45,816.0,109.0,1.55,32.5,713.0,761.17,550.33
2016,8,17,10,0,829.0,110.0,1.5,33.0,751.0,804.63,575.52
2016,8,17,10,15,837.5,112.0,1.55,33.0,782.0,843.37,599.44
2016,8,17,10,30,846.0,114.0,1.6,33.0,813.0,879.71,621.73
2016,8,17,10,45,850.5,116.0,1.7,33.0,837.5,909.75,640.56
2016,8,17,11,0,855.0,118.0,1.8,33.0,862.0,936.8,657.58
2016,8,17,11,15,859.0,119.0,1.85,33.0,879.0,959.22,671.21
2016,8,17,11,30,863.0,120.0,1.9,33.0,896.0,978.37,682.92
2016,8,17,11,45,490.5,288.5,2.0,33.5,731.0,804.07,568.72
2016,8,17,12,0,118.0,457.0,2.1,34.0,566.0,587.8,415.64
2016,8,17,12,15,492.5,289.0,2.15,34.0,743.0,813.71,578.07
2016,8,17,12,30,867.0,121.0,2.2,34.0,920.0,1005.45,700.83
2016,8,17,12,45,847.5,132.5,2.3,34.0,909.5,994.28,693.2
2016,8,17,13,0,828.0,144.0,2.4,34.0,899.0,979.73,685.5
2016,8,17,13,15,633.5,254.0,2.4,34.0,826.5,906.18,639.19
2016,8,17,13,30,439.0,364.0,2.4,34.0,754.0,816.08,576.42
2016,8,17,13,45,626.0,251.5,2.45,34.0,792.5,871.53,619.48
2016,8,17,14,0,813.0,139.0,2.5,34.0,831.0,908.17,644.5
2016,8,17,14,15,805.0,137.0,2.5,33.5,803.5,875.81,625.53
2016,8,17,14,30,797.0,135.0,2.5,33.0,776.0,840.9,605.31
2016,8,17,14,45,656.5,196.0,2.5,33.0,709.0,761.24,553.32
2016,8,17,15,0,516.0,257.0,2.5,33.0,642.0,681.34,497.12
2016,8,17,15,15,322.5,284.0,2.45,32.5,520.0,532.48,392.61
2016,8,17,15,30,129.0,311.0,2.4,32.0,398.0,400.48,296.51
2016,8,17,15,45,174.5,286.5,2.35,32.0,395.5,398.59,297.03
2016,8,17,16,0,220.0,262.0,2.3,32.0,393.0,391.97,293.15
2016,8,17,16,15,168.5,240.0,2.15,31.5,335.5,328.85,246.84
2016,8,17,16,30,117.0,218.0,2.0,31.0,278.0,271.01,204.02
2016,8,17,16,45,58.5,116.0,1.95,31.0,146.0,135.9,101.31
2016,8,17,17,0,0.0,14.0,1.9,31.0,14.0,12.98,4.78
2016,8,17,17,15,0.0,12.0,1.65,30.5,12.0,11.12,3.34
2016,8,17,17,30,0.0,10.0,1.4,30.0,10.0,9.26,1.87
2016,8,17,17,45,0.0,8.0,1.2,29.5,8.0,7.41,0.37
2016,8,17,18,0,0.0,6.0,1.0,29.0,6.0,5.55,0.0
2016,8,17,18,15,0.0,4.0,0.9,28.5,4.0,3.7,0.0
2016,8,17,18,30,0.0,2.0,0.8,28.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,0.75,27.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.5,0.8,22.5,8.5,8.1,0.0
2016,8,18,6,0,0.0,17.0,0.9,23.0,17.0,15.65,0.0
2016,8,18,6,15,53.0,36.0,0.95,23.0,44.0,31.51,18.34
2016,8,18,6,30,106.0,55.0,1.0,23.0,71.0,57.03,36.82
2016,8,18,6,45,143.0,75.0,1.05,23.5,106.0,88.41,60.53
2016,8,18,7,0,180.0,95.0,1.1,24.0,141.0,125.04,89.44
2016,8,18,7,15,199.5,116.0,1.15,24.0,178.0,162.75,120.55
2016,8,18,7,30,219.0,137.0,1.2,24.0,215.0,202.88,153.53
2016,8,18,7,45,298.5,148.5,1.3,24.5,273.5,259.03,197.54
2016,8,18,8,0,378.0,160.0,1.4,25.0,332.0,327.85,251.03
2016,8,18,8,15,369.0,184.5,1.45,25.5,369.0,366.57,280.97
2016,8,18,8,30,360.0,209.0,1.5,26.0,406.0,407.52,311.57
2016,8,18,8,45,361.0,231.0,1.6,26.5,443.5,450.48,342.89
2016,8,18,9,0,362.0,253.0,1.7,27.0,481.0,492.83,372.91
2016,8,18,9,15,409.5,256.5,1.7,27.5,531.5,555.03,416.75
2016,8,18,9,30,457.0,260.0,1.7,28.0,582.0,614.64,457.69
2016,8,18,9,45,468.5,271.5,1.7,28.5,617.5,656.46,484.81
2016,8,18,10,0,480.0,283.0,1.7,29.0,653.0,697.67,511.06
2016,8,18,10,15,669.0,193.5,1.65,29.0,732.5,791.86,577.59
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,880.64,633.05
2016,8,18,10,45,862.0,106.5,1.55,29.5,836.5,911.07,648.8
2016,8,18,11,0,866.0,109.0,1.5,30.0,861.0,938.44,663.01
2016,8,18,11,15,674.5,236.0,1.5,30.0,829.0,915.62,647.82
2016,8,18,11,30,483.0,363.0,1.5,30.0,797.0,866.43,610.66
2016,8,18,11,45,481.0,370.0,1.5,30.5,806.5,878.56,617.17
2016,8,18,12,0,479.0,377.0,1.5,31.0,816.0,888.37,621.59
2016,8,18,12,15,461.5,380.0,1.5,31.0,804.0,876.2,613.39
2016,8,18,12,30,444.0,383.0,1.5,31.0,792.0,861.68,603.98
2016,8,18,12,45,662.5,245.5,1.5,31.0,850.5,940.98,660.85
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,995.83,693.95
2016,8,18,13,15,878.0,107.5,1.5,31.0,895.5,981.67,685.0
2016,8,18,13,30,875.0,107.0,1.5,31.0,882.0,964.06,674.8
2016,8,18,13,45,871.5,105.0,1.55,31.0,861.5,941.04,661.99
2016,8,18,14,0,868.0,103.0,1.6,31.0,841.0,914.78,647.14
2016,8,18,14,15,861.0,102.0,1.6,31.0,813.0,883.31,628.34
2016,8,18,14,30,854.0,101.0,1.6,31.0,785.0,849.07,607.71
2016,8,18,14,45,844.5,99.0,1.65,31.0,750.5,809.14,583.73
2016,8,18,15,0,835.0,97.0,1.7,31.0,716.0,767.01,558.01
2016,8,18,15,15,518.5,203.0,1.7,31.0,580.0,605.26,446.34
2016,8,18,15,30,202.0,309.0,1.7,31.0,444.0,450.1,332.58
2016,8,18,15,45,277.5,272.5,1.7,31.0,444.0,458.37,341.16
2016,8,18,16,0,353.0,236.0,1.7,31.0,444.0,452.25,337.96
2016,8,18,16,15,222.5,224.5,1.65,30.5,352.0,343.62,258.29
2016,8,18,16,30,92.0,213.0,1.6,30.0,260.0,249.85,188.41
2016,8,18,16,45,80.0,188.5,1.55,30.0,226.0,214.89,162.24
2016,8,18,17,0,68.0,164.0,1.5,30.0,192.0,181.37,136.62
2016,8,18,17,15,63.0,141.0,1.3,29.5,164.0,153.07,114.78
2016,8,18,17,30,58.0,118.0,1.1,29.0,136.0,125.5,93.1
2016,8,18,17,45,47.5,96.0,0.95,28.5,109.0,98.51,71.79
2016,8,18,18,0,37.0,74.0,0.8,28.0,82.0,73.06,51.56
2016,8,18,18,15,19.5,54.0,0.75,27.5,58.0,50.42,33.85
2016,8,18,18,30,2.0,34.0,0.7,27.0,34.0,30.82,17.91
2016,8,18,18,45,1.0,17.0,0.7,26.5,17.0,15.69,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,8.0,1.05,20.5,8.0,7.63,0.0
2016,8,19,6,0,0.0,16.0,1.2,21.0,16.0,14.77,0.0
2016,8,19,6,15,38.0,34.0,1.15,21.5,40.0,29.78,17.09
2016,8,19,6,30,76.0,52.0,1.1,22.0,64.0,52.35,34.23
2016,8,19,6,45,97.0,73.5,1.05,22.5,94.5,80.74,56.51
2016,8,19,7,0,118.0,95.0,1.0,23.0,125.0,112.11,81.77
2016,8,19,7,15,128.0,118.0,1.0,23.5,157.5,144.79,108.61
2016,8,19,7,30,138.0,141.0,1.0,24.0,190.0,178.85,136.2
2016,8,19,7,45,422.5,109.0,1.0,25.0,293.0,271.57,205.24
2016,8,19,8,0,707.0,77.0,1.0,26.0,396.0,394.07,297.47
2016,8,19,8,15,732.0,80.5,0.95,26.5,445.5,451.33,341.31
2016,8,19,8,30,757.0,84.0,0.9,27.0,495.0,509.9,384.69
2016,8,19,8,45,777.0,86.5,0.9,27.5,541.5,565.38,424.5
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,620.98,462.95
2016,8,19,9,15,576.0,192.5,0.9,28.5,567.0,611.88,451.49
2016,8,19,9,30,355.0,296.0,0.9,29.0,546.0,568.12,416.02
2016,8,19,9,45,249.5,332.5,0.9,29.5,513.0,538.48,392.52
2016,8,19,10,0,144.0,369.0,0.9,30.0,480.0,491.42,356.54
2016,8,19,10,15,159.5,386.5,0.9,30.0,514.0,528.93,382.34
2016,8,19,10,30,175.0,404.0,0.9,30.0,548.0,566.96,407.49
2016,8,19,10,45,178.0,417.5,0.95,30.0,568.0,589.64,422.24
2016,8,19,11,0,181.0,431.0,1.0,30.0,588.0,611.78,436.71
2016,8,19,11,15,175.5,440.5,1.05,30.0,595.5,620.93,442.39
2016,8,19,11,30,170.0,450.0,1.1,30.0,603.0,629.08,447.56
2016,8,19,11,45,228.0,446.5,1.15,30.0,653.5,685.88,486.74
2016,8,19,12,0,286.0,443.0,1.2,30.0,704.0,754.1,532.08
2016,8,19,12,15,241.5,452.5,1.2,30.0,673.5,709.27,501.27
2016,8,19,12,30,197.0,462.0,1.2,30.0,643.0,674.38,477.58
2016,8,19,12,45,234.5,452.0,1.25,30.0,666.0,700.57,496.72
2016,8,19,13,0,272.0,442.0,1.3,30.0,689.0,736.34,521.26
2016,8,19,13,15,356.5,402.0,1.25,29.5,720.0,773.73,548.62
2016,8,19,13,30,441.0,362.0,1.2,29.0,751.0,816.7,579.03
2016,8,19,13,45,391.0,374.0,1.2,29.0,712.5,762.25,542.84
2016,8,19,14,0,341.0,386.0,1.2,29.0,674.0,717.8,513.51
2016,8,19,14,15,397.0,347.5,1.15,29.0,672.5,717.34,515.51
2016,8,19,14,30,453.0,309.0,1.1,29.0,671.0,720.93,519.45
2016,8,19,14,45,324.5,329.5,1.1,29.0,583.0,609.43,442.93
2016,8,19,15,0,196.0,350.0,1.1,29.0,495.0,506.79,371.12
2016,8,19,15,15,271.0,315.0,1.1,28.5,503.0,525.35,387.88
2016,8,19,15,30,346.0,280.0,1.1,28.0,511.0,529.0,393.07
2016,8,19,15,45,325.0,262.5,1.1,28.0,467.5,479.54,358.23
2016,8,19,16,0,304.0,245.0,1.1,28.0,424.0,431.34,324.0
2016,8,19,16,15,233.5,230.0,1.05,27.5,360.0,355.03,268.47
2016,8,19,16,30,163.0,215.0,1.0,27.0,296.0,291.12,221.17
2016,8,19,16,45,123.5,189.5,1.0,26.5,247.5,238.34,181.72
2016,8,19,17,0,84.0,164.0,1.0,26.0,199.0,187.52,143.07
2016,8,19,17,15,73.0,141.5,0.95,25.5,169.0,156.76,119.19
2016,8,19,17,30,62.0,119.0,0.9,25.0,139.0,127.43,95.98
2016,8,19,17,45,48.5,96.5,0.9,25.0,110.0,99.1,73.24
2016,8,19,18,0,35.0,74.0,0.9,25.0,81.0,72.68,51.98
2016,8,19,18,15,17.5,53.0,0.9,24.5,56.5,49.32,33.44
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,29.06,16.61
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.78,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.5,1.15,20.5,5.5,5.24,0.0
2016,8,20,6,0,0.0,11.0,1.3,21.0,11.0,10.2,0.0
2016,8,20,6,15,0.0,29.5,1.25,21.5,29.5,26.93,15.0
2016,8,20,6,30,0.0,48.0,1.2,22.0,48.0,43.86,30.02
2016,8,20,6,45,11.5,69.0,1.15,22.5,72.0,64.87,47.24
2016,8,20,7,0,23.0,90.0,1.1,23.0,96.0,88.03,65.98
2016,8,20,7,15,31.5,111.5,1.0,23.5,121.5,112.42,85.61
2016,8,20,7,30,40.0,133.0,0.9,24.0,147.0,138.04,105.9
2016,8,20,7,45,24.5,142.5,0.8,25.0,151.5,144.22,110.5
2016,8,20,8,0,9.0,152.0,0.7,26.0,156.0,146.22,111.41
2016,8,20,8,15,26.5,184.0,0.55,26.5,198.0,186.02,141.58
2016,8,20,8,30,44.0,216.0,0.4,27.0,240.0,231.91,175.42
2016,8,20,8,45,97.0,250.5,0.3,27.5,309.0,300.81,225.78
2016,8,20,9,0,150.0,285.0,0.2,28.0,378.0,381.12,282.4
2016,8,20,9,15,191.5,304.0,0.25,28.5,432.0,437.68,321.38
2016,8,20,9,30,233.0,323.0,0.3,29.0,486.0,497.63,362.09
2016,8,20,9,45,155.0,337.0,0.35,29.5,448.0,461.24,334.1
2016,8,20,10,0,77.0,351.0,0.4,30.0,410.0,409.67,296.13
2016,8,20,10,15,107.5,376.0,0.4,30.0,462.5,464.82,334.71
2016,8,20,10,30,138.0,401.0,0.4,30.0,515.0,531.32,379.12
2016,8,20,10,45,187.5,412.0,0.45,30.5,571.5,593.25,419.91
2016,8,20,11,0,237.0,423.0,0.5,31.0,628.0,657.01,461.08
2016,8,20,11,15,545.5,274.0,0.55,31.0,758.5,827.93,577.82
2016,8,20,11,30,854.0,125.0,0.6,31.0,889.0,976.12,668.36
2016,8,20,11,45,857.5,125.0,0.7,31.0,899.0,990.17,676.27
2016,8,20,12,0,861.0,125.0,0.8,31.0,909.0,1000.78,684.18
2016,8,20,12,15,861.5,125.0,0.85,31.0,910.5,1004.86,687.35
2016,8,20,12,30,862.0,125.0,0.9,31.0,912.0,1005.39,688.6
2016,8,20,12,45,859.5,125.0,0.95,31.5,906.0,999.35,684.7
2016,8,20,13,0,857.0,125.0,1.0,32.0,900.0,989.81,678.88
2016,8,20,13,15,853.5,124.5,1.1,31.5,886.0,975.31,673.77
