Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,30,850.0,124.0,1.2,31.0,872.0,957.45,666.56
2016,8,20,13,45,842.5,124.0,1.3,31.0,850.5,933.06,653.88
2016,8,20,14,0,835.0,124.0,1.4,31.0,829.0,905.71,639.21
2016,8,20,14,15,827.0,122.5,1.45,30.5,800.5,873.57,621.94
2016,8,20,14,30,819.0,121.0,1.5,30.0,772.0,838.83,602.76
2016,8,20,14,45,810.0,118.0,1.55,30.0,738.0,804.25,582.21
2016,8,20,15,0,801.0,115.0,1.6,30.0,704.0,762.03,556.33
2016,8,20,15,15,441.5,206.0,1.6,29.5,528.0,550.36,409.44
2016,8,20,15,30,82.0,297.0,1.6,29.0,352.0,347.4,259.04
2016,8,20,15,45,408.5,200.5,1.65,29.0,443.0,478.68,361.9
2016,8,20,16,0,735.0,104.0,1.7,29.0,534.0,559.23,422.28
2016,8,20,16,15,711.5,100.0,1.65,29.0,486.0,502.27,378.98
2016,8,20,16,30,688.0,96.0,1.6,29.0,438.0,446.02,335.96
2016,8,20,16,45,658.0,90.5,1.55,29.0,388.0,386.61,289.33
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,329.49,243.11
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,269.63,194.22
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,214.31,148.21
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,158.92,102.93
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,110.22,64.73
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,63.34,33.02
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,28.15,13.83
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,12.23,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,7.63,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.64,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,26.5,13.06
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,62.95,34.12
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,105.81,63.74
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,158.06,104.41
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,200.77,143.58
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,239.64,178.64
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,295.25,223.83
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,356.42,272.46
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,426.51,326.85
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,504.3,385.89
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,560.57,427.31
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,617.57,468.0
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,600.6,451.76
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,555.16,414.66
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,590.16,439.03
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,625.76,462.93
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,671.59,494.11
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,716.95,524.56
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,835.13,609.0
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,935.89,672.94
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,957.92,686.41
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,976.61,698.54
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,990.27,706.57
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,1000.43,712.47
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,1005.06,715.61
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,1006.06,716.6
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,999.94,713.6
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,990.26,708.46
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,975.45,699.4
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,957.21,688.25
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,798.22,581.81
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,621.02,452.78
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,576.71,422.77
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,533.25,392.35
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,671.53,499.04
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,761.64,565.15
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,611.13,458.2
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,465.57,349.51
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,443.32,334.54
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,412.39,312.34
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,265.07,201.72
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,132.02,99.04
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,116.8,87.62
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,101.65,75.93
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,86.1,63.88
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,70.62,51.66
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,106.82,71.23
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,108.71,61.13
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,60.51,28.96
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,24.29,13.08
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,12.87,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,7.15,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,14.3,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,24.78,11.06
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,67.81,33.58
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,115.82,66.99
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,173.47,113.07
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,232.41,163.95
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,295.69,218.7
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,356.5,270.5
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,420.3,322.98
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,481.51,371.95
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,542.61,418.92
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,600.56,461.74
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,658.29,502.71
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,672.1,509.15
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,666.11,501.14
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,760.68,567.51
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,856.47,628.06
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,896.84,651.92
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,934.41,674.2
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,966.09,691.13
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,994.48,705.83
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,1017.51,719.18
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1036.89,730.38
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,1051.0,738.44
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,1061.27,744.3
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,1065.11,745.64
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,1065.0,744.75
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,1059.5,740.07
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,1050.1,733.21
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,1034.79,723.62
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,1015.73,711.9
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,991.08,697.59
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,962.96,681.19
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,929.21,660.56
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,892.43,638.0
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,850.85,612.87
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,806.87,585.94
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,758.16,555.61
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,707.71,523.7
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,652.51,486.65
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,596.6,447.03
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,537.04,403.95
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,478.56,360.0
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,415.33,310.28
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,354.06,260.41
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,290.41,207.74
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,230.78,157.33
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,168.21,105.82
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,113.94,63.21
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,62.16,28.97
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,23.01,11.84
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,12.39,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,13.34,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,23.81,10.28
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,65.87,32.66
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,113.73,66.35
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,171.15,112.63
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,228.07,161.6
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,291.27,215.62
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,351.7,266.04
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,415.04,316.6
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,474.92,364.09
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,535.97,410.73
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,591.5,450.87
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,647.94,490.08
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,700.9,525.68
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,752.65,558.25
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,799.23,585.96
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,843.72,611.71
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,763.08,553.94
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,638.95,462.07
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,729.82,524.98
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,835.48,592.84
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,714.46,508.21
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,584.38,417.12
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,707.67,502.27
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,830.97,581.2
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,686.98,483.46
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,527.07,374.24
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,391.0,282.25
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,248.91,181.3
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,544.08,395.9
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,813.59,571.53
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,812.43,568.72
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,807.84,567.22
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,857.39,602.81
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,878.91,615.52
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,837.38,590.47
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,793.58,564.54
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,638.75,463.17
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,488.27,357.86
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,339.07,252.56
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,200.25,149.49
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,226.31,170.96
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,243.71,184.72
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,213.09,161.47
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,183.05,138.41
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,152.87,114.92
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,123.54,91.62
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,95.34,69.09
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,68.86,47.88
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,44.86,29.14
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,24.54,12.35
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,12.87,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,13.34,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,25.86,12.2
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,63.97,35.1
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,109.07,66.91
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,163.13,109.32
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,208.01,149.13
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,249.71,185.95
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,298.98,227.35
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,347.56,266.64
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,427.34,328.04
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,516.51,394.76
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,572.48,435.05
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,627.73,473.56
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,648.65,485.44
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,653.57,485.82
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,695.0,511.43
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,734.39,534.44
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,728.71,526.67
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,706.6,508.6
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,725.23,518.37
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,741.73,526.16
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,712.52,504.27
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,668.39,473.26
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,720.33,506.54
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,760.43,530.72
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,742.55,517.37
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,723.14,503.77
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,717.59,499.9
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,710.76,495.12
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,705.72,491.92
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,699.18,487.79
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,631.24,443.69
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,575.56,407.28
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,628.59,446.66
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,664.86,473.58
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,615.3,440.66
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,566.91,408.99
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,530.04,386.49
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,492.59,362.81
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,482.49,358.07
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,471.03,351.26
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,377.69,283.28
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,297.32,224.0
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,257.86,194.58
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,220.11,165.53
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,220.06,162.11
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,202.22,141.74
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,147.53,97.92
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,100.69,62.03
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,56.11,31.51
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,23.04,10.58
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,13.82,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,13.34,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,27.21,13.24
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,60.8,35.08
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,101.56,63.9
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,152.09,103.18
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,202.87,145.34
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,262.28,194.75
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,317.94,240.54
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,377.64,288.24
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,434.55,332.59
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,493.56,376.86
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,547.94,416.15
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,602.89,454.36
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,653.89,488.02
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,704.41,519.97
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,755.44,549.99
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,804.14,577.09
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,842.53,596.6
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,878.51,613.93
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,908.49,627.89
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,935.36,639.67
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,956.81,650.4
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,975.0,659.25
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,986.97,663.19
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,995.38,665.21
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,999.12,667.13
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,999.33,667.2
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,989.67,660.41
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,985.68,657.16
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,969.9,648.47
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,950.84,638.1
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,925.93,624.39
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,898.16,609.04
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,865.1,589.59
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,829.58,568.69
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,717.79,498.73
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,603.47,423.06
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,549.57,389.94
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,497.54,356.49
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,531.4,383.18
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,541.64,391.6
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,483.74,351.27
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,427.24,311.11
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,367.35,266.47
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,310.61,222.75
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,251.47,176.75
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,195.8,132.63
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,141.43,90.37
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,95.28,56.06
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,52.2,27.7
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,21.25,8.1
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,12.87,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,11.44,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,23.66,9.58
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,61.54,31.87
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,105.13,61.8
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,159.57,104.1
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,213.98,149.48
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,274.52,199.95
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,333.14,248.5
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,395.54,298.59
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,454.33,344.97
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,514.27,390.67
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,570.7,431.7
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,627.34,471.5
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,679.47,507.74
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,727.01,538.38
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,770.71,564.77
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,811.92,588.95
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,850.99,612.49
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,887.63,634.12
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,918.0,650.6
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,945.33,665.02
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,967.93,677.25
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,987.24,687.38
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,999.65,692.44
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,1008.52,695.45
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,918.07,637.96
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,795.21,553.3
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,909.16,631.9
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,989.41,679.82
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,974.64,669.76
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,964.71,663.75
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,939.22,648.32
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,910.77,631.26
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,877.05,612.2
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,840.79,591.44
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,798.73,566.15
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,754.95,539.49
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,706.04,508.67
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,657.37,476.24
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,602.53,439.05
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,548.08,401.09
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,489.14,359.39
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,431.62,317.31
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,370.06,270.35
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,312.13,224.89
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,252.46,178.02
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,196.4,133.29
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,140.95,90.07
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,94.42,55.61
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,51.14,27.06
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,20.51,6.33
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,10.48,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,24.58,10.22
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,59.5,33.36
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,101.02,62.75
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,152.06,102.43
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,203.49,144.47
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,261.48,191.84
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,319.14,238.51
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,378.13,284.76
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,434.85,328.57
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,493.72,372.57
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,547.85,411.12
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,602.19,448.52
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,653.02,483.54
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,703.39,517.35
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,746.4,544.25
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,787.26,568.67
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,825.89,592.04
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,862.53,613.86
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,890.73,629.33
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,915.91,642.87
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,768.77,542.75
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,591.13,417.86
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,711.53,501.42
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,831.9,579.63
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,803.18,559.17
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,782.83,545.12
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,794.0,554.08
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,802.97,561.4
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,738.24,518.93
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,663.11,469.52
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,770.63,546.76
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,850.52,603.3
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,799.69,570.65
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,752.38,540.82
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,634.22,460.32
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,534.97,390.52
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,443.27,326.85
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,358.84,266.48
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,179.27,133.8
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,10.21,2.43
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,25.08,14.33
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,39.96,26.3
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,34.83,22.3
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,29.7,18.27
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,24.58,14.27
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,19.47,10.2
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,14.82,6.39
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,10.18,2.54
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,6.01,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.95,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,10.48,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,22.67,8.32
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,60.8,32.11
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,104.42,62.47
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,159.37,105.63
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,214.36,152.31
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,275.73,204.53
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,335.51,254.67
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,399.48,306.63
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,459.39,354.48
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,520.64,401.72
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,577.74,443.54
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,635.17,484.08
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,688.19,520.72
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,740.24,554.16
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,783.22,580.79
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,828.23,608.42
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,867.2,632.87
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,903.61,655.5
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,934.95,673.35
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,963.22,689.13
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,985.8,702.64
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,1004.95,714.07
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,1018.07,720.33
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,1027.54,724.43
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,1031.24,726.07
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,1031.21,725.55
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,1024.44,721.48
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,1013.99,715.3
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,998.43,706.04
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,979.35,694.69
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,953.57,679.17
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,924.67,661.69
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,890.87,641.01
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,854.37,618.48
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,811.78,591.75
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,771.65,566.44
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,701.0,520.62
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,636.06,475.34
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,537.41,403.79
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,453.92,341.89
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,455.38,344.27
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,441.64,332.9
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,378.78,282.81
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,319.16,234.18
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,256.78,183.33
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,199.71,136.07
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,141.82,89.81
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,93.33,53.36
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,46.97,23.07
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,17.39,1.09
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,8.58,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,23.19,8.79
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,51.45,30.34
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,86.99,57.08
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,128.75,90.52
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,171.13,125.84
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,217.86,164.77
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,242.47,186.75
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,254.94,197.34
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,374.01,289.84
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,516.34,398.16
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,572.95,439.84
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,630.07,481.06
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,682.41,517.36
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,733.8,550.4
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,776.56,576.89
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,821.83,604.69
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,860.53,628.55
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,896.69,650.53
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,927.73,668.13
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,955.75,683.7
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,977.14,696.4
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,995.11,707.04
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,1008.07,713.2
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,1017.39,717.22
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,1019.99,718.63
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,1018.88,717.94
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,761.58,548.74
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,460.93,332.51
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,443.93,322.12
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,426.82,310.24
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,540.82,393.33
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,648.24,468.79
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,650.76,471.41
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,649.51,472.15
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,600.1,438.27
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,551.86,405.1
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,436.75,323.7
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,331.63,247.23
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,345.72,259.4
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,347.77,261.84
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,299.3,226.12
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,253.57,192.05
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,219.68,166.07
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,186.42,140.04
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,152.49,113.53
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,119.9,87.56
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,88.79,62.64
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,60.13,39.87
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,35.73,21.01
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,16.56,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,8.58,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,21.71,6.89
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,56.81,30.79
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,98.52,60.24
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,152.18,102.17
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,204.67,145.79
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,263.84,194.96
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,261.5,199.0
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,236.74,181.82
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,356.73,274.56
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,500.29,383.15
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,555.86,423.85
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,611.8,464.1
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,662.08,499.64
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,712.76,533.95
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,757.87,562.16
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,801.23,588.76
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,840.59,613.17
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,877.71,635.85
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,907.87,652.51
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,935.07,667.13
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,957.01,679.17
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,975.74,689.15
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,987.75,694.11
