Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,996.27,697.02
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,999.65,698.3
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,999.5,697.57
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,877.02,617.05
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,741.75,522.16
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,755.66,533.74
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,766.66,542.11
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,850.29,601.86
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,902.79,635.54
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,869.06,614.06
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,832.77,591.78
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,763.77,548.22
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,695.4,501.78
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,655.79,477.38
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,613.19,449.98
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,580.18,428.0
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,539.96,399.93
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,480.61,357.15
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,422.63,313.97
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,361.39,266.39
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,303.39,219.92
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,242.73,171.39
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,187.7,126.6
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,131.49,82.34
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,83.68,46.96
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,40.89,19.32
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,14.21,0.0
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,17.58,3.71
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,55.88,29.82
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,97.83,59.16
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,152.13,101.15
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,204.48,144.15
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,263.56,192.67
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,321.06,239.56
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,382.7,288.28
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,440.84,333.03
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,500.97,377.61
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,556.6,417.42
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,611.75,455.55
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,663.4,489.57
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,714.36,521.2
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,761.97,549.13
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,808.47,575.66
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,847.24,599.35
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,883.61,621.46
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,906.85,634.1
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,933.53,648.98
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,955.44,662.2
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,974.11,673.58
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,779.77,549.52
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,529.36,375.73
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,787.62,559.64
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,996.47,691.41
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,989.27,684.08
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,978.64,677.25
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,971.57,673.46
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,952.33,662.27
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,926.49,647.17
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,897.68,630.27
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,863.75,610.79
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,827.33,589.59
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,763.54,549.72
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,699.74,506.76
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,631.46,461.72
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,569.47,419.79
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,492.17,365.09
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,416.41,310.49
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,426.15,318.85
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,415.51,309.9
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,354.47,262.22
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,296.92,216.17
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,236.87,168.09
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,180.99,122.8
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,126.17,79.68
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,80.68,46.07
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,39.29,19.99
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,19.41,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,10.48,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,18.25,3.45
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,54.78,30.42
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,95.5,59.68
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,146.12,99.32
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,197.79,142.17
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,256.33,190.83
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,314.84,238.69
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,375.67,287.0
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,432.64,331.52
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,491.8,376.2
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,548.21,416.84
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,605.79,456.93
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,657.3,492.07
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,708.33,525.9
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,755.92,555.45
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,805.36,585.6
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,844.15,609.02
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,880.6,630.74
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,831.51,594.7
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,751.07,534.64
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,520.04,377.08
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,251.26,182.67
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,544.93,396.49
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,821.94,578.91
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,844.06,590.91
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,864.03,604.04
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,814.06,570.88
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,774.23,544.27
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,467.45,339.48
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,145.12,104.68
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,91.17,64.65
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,38.23,24.07
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,232.84,173.52
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,429.88,316.94
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,294.79,218.49
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,160.69,118.37
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,247.92,186.02
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,327.68,246.37
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,252.61,190.14
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,177.54,133.33
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,225.1,171.36
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,264.19,201.44
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,225.68,171.72
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,188.75,142.86
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,152.27,113.8
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,117.89,86.07
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,84.74,59.6
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,55.02,36.17
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,30.79,16.61
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,12.05,0.11
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,24.14,13.68
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,41.29,28.45
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,58.58,43.22
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,78.82,60.25
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,99.22,77.13
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,96.82,75.0
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,94.39,72.78
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,126.88,99.11
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,159.99,125.56
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,148.73,116.03
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,137.23,106.39
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,147.06,114.01
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,157.0,121.68
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,158.45,122.34
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,159.94,123.08
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,165.77,127.52
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,171.66,132.02
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,185.33,142.67
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,199.09,153.37
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,178.44,136.98
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,157.79,120.6
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,159.33,121.57
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,160.85,122.52
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,158.45,120.59
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,156.01,118.66
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,153.07,116.35
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,150.1,114.06
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,161.6,123.46
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,173.05,132.86
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,188.33,145.02
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,203.6,157.19
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,164.41,126.38
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,125.78,95.79
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,97.18,73.12
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,68.98,50.54
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,96.66,73.24
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,124.76,96.34
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,90.96,69.15
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,57.69,42.1
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,55.34,40.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,53.0,38.7
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,46.0,32.99
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,39.0,27.21
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,32.02,21.36
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,25.04,15.44
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,18.54,9.84
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,12.04,4.22
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,6.94,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,15.37,0.03
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,57.47,28.23
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,102.54,60.28
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,158.93,105.6
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,215.01,154.42
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,277.56,209.07
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,337.77,261.6
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,401.12,315.33
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,460.37,364.2
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,521.07,412.5
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,577.68,455.18
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,634.17,496.16
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,683.41,531.64
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,734.33,566.41
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,781.48,596.76
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,826.89,625.31
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,865.62,650.04
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,901.7,672.72
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,931.51,689.95
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,958.0,704.86
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,610.68,464.53
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,192.69,144.05
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,281.24,211.65
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,384.64,287.26
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,427.25,318.18
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,469.8,348.96
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,395.03,294.43
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,309.94,231.78
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,395.37,296.34
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,469.13,350.86
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,461.46,345.39
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,453.31,339.99
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,367.81,277.75
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,276.26,209.66
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,292.08,222.45
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,298.65,227.96
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,304.95,233.64
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,309.52,237.92
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,278.56,214.74
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,248.21,191.86
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,194.14,150.24
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,140.38,108.23
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,121.05,93.31
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,102.15,78.44
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,83.62,63.53
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,65.2,48.38
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,48.31,34.13
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,31.56,19.87
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,18.57,7.61
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,5.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,15.99,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,55.61,28.54
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,99.88,60.11
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,156.13,104.72
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,211.84,152.37
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,274.46,205.94
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,334.07,256.31
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,397.48,308.04
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,457.24,355.9
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,518.45,403.21
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,575.17,445.61
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,631.95,486.67
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,684.74,523.4
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,736.65,556.9
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,783.39,586.52
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,828.4,614.57
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,862.22,635.17
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,898.85,657.52
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,929.4,674.86
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,956.92,690.16
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,978.82,703.23
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,997.32,714.23
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,1010.22,720.39
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,1019.51,724.41
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,1022.13,725.86
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,1021.04,725.19
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,908.77,653.23
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,767.17,553.78
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,607.75,444.45
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,452.34,332.98
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,509.63,375.4
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,552.14,405.73
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,628.97,464.09
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,694.6,513.34
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,524.48,391.47
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,360.49,270.27
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,537.69,408.23
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,657.1,497.18
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,600.98,455.75
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,544.78,414.44
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,484.35,369.09
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,425.21,323.15
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,361.47,272.36
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,301.01,222.5
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,237.86,169.96
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,180.71,121.85
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,122.66,75.16
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,74.93,39.82
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,31.34,11.1
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,15.09,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,56.05,27.52
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,102.39,60.72
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,160.62,107.23
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,217.54,156.1
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,281.19,210.51
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,342.18,262.13
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,407.06,315.0
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,467.79,363.64
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,530.12,411.72
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,588.64,454.49
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,647.36,495.78
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,700.42,532.45
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,748.39,563.48
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,795.73,592.84
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,841.2,620.42
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,880.64,643.07
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,917.4,663.64
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,948.96,680.58
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,977.32,695.34
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,999.32,707.4
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1017.76,717.31
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,1030.06,722.06
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1038.57,724.62
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1041.74,724.65
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1041.06,722.46
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,1031.87,714.77
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,1019.0,705.13
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,1002.09,693.7
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,981.63,680.25
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,955.26,663.34
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,925.64,644.57
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,890.39,622.39
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,852.43,598.58
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,808.77,572.04
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,767.35,546.76
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,716.44,516.09
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,664.32,483.27
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,607.7,444.6
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,550.88,404.67
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,488.68,360.4
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,427.85,315.44
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,363.53,265.94
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,302.45,217.18
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,238.65,166.16
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,181.08,119.21
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,121.69,72.91
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,73.1,37.78
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,29.81,9.18
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,10.48,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,14.92,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,57.23,27.14
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,104.22,60.88
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,162.64,107.82
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,220.68,157.71
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,285.45,213.12
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,346.82,265.16
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,411.52,317.88
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,472.78,366.63
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,535.6,414.79
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,593.53,457.67
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,651.28,498.98
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,705.69,535.59
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,754.96,566.15
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,801.52,594.06
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,846.0,619.84
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,885.9,641.45
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,923.11,660.6
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,954.06,675.74
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,981.8,688.49
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,1003.76,699.52
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,1022.15,708.31
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,1034.81,712.17
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,1043.7,713.79
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,1046.25,716.03
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1044.94,716.18
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,1037.75,713.85
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1026.75,709.31
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,1009.03,699.96
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,987.72,688.5
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,961.53,674.04
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,932.06,657.48
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,895.78,636.51
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,856.74,613.58
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,812.75,587.12
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,766.69,558.9
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,719.11,529.88
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,666.09,495.72
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,607.88,454.8
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,549.7,412.64
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,487.44,366.32
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,426.61,319.5
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,361.34,267.38
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,299.67,216.71
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,235.52,164.43
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,177.63,116.66
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,118.77,70.61
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,70.89,36.16
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,27.68,6.59
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,16.24,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,51.5,26.63
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,94.14,57.13
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,150.44,100.93
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,204.5,146.27
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,265.81,197.8
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,325.14,246.92
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,389.37,298.36
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,448.8,344.45
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,510.27,390.17
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,567.79,431.44
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,625.06,471.03
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,677.17,505.65
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,728.48,537.24
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,776.93,565.55
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,824.12,592.11
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,862.81,615.39
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,892.46,632.83
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,923.91,650.09
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,952.45,665.37
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,974.01,678.38
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,992.18,689.46
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,1004.84,695.89
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,1013.88,700.27
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,856.01,600.13
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,659.51,464.9
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,769.0,542.8
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,873.65,613.11
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,504.98,366.98
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,112.59,79.64
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,347.15,255.69
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,567.93,410.12
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,723.8,522.37
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,836.2,598.23
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,793.63,570.73
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,748.95,543.0
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,698.08,511.42
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,646.14,477.35
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,589.86,438.02
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,533.5,397.43
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,472.46,352.49
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,413.06,307.2
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,349.97,257.71
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,290.33,209.36
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,227.08,158.03
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,170.33,111.5
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,113.0,66.9
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,66.45,33.54
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,20.61,1.95
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,15.36,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,53.47,26.29
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,96.67,57.14
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,151.69,100.09
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,207.24,146.72
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,269.92,199.14
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,328.85,247.59
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,391.65,297.08
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,450.83,342.48
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,511.4,387.09
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,568.07,426.32
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,624.98,464.04
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,677.21,499.08
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,728.57,531.08
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,776.64,560.84
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,818.21,586.02
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,856.73,610.29
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,892.72,632.88
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,921.7,649.71
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,947.38,664.5
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,968.88,676.98
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,986.98,687.44
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,996.34,693.25
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,1001.98,696.99
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,1004.72,698.53
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,1003.82,698.0
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,992.15,690.18
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,985.87,685.88
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,968.73,675.8
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,948.24,663.82
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,919.06,646.93
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,887.25,628.34
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,851.6,607.98
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,813.56,585.85
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,766.98,556.62
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,721.9,528.07
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,671.12,494.94
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,619.75,460.28
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,561.12,418.72
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,503.93,377.1
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,443.97,332.68
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,386.18,288.53
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,322.57,238.94
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,261.91,190.57
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,203.04,143.38
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,150.96,101.41
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,97.83,60.65
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,55.18,29.84
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,19.32,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,16.06,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,45.24,24.01
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,83.2,52.37
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,130.43,89.27
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,178.04,128.31
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,233.01,173.57
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,288.69,218.74
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,348.84,265.96
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,421.11,320.39
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,498.05,376.22
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,529.46,396.7
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,548.66,407.76
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,574.72,423.77
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,593.61,434.15
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,612.36,444.42
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,636.85,458.05
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,689.48,492.94
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,733.76,521.88
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,780.15,551.45
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,826.23,580.43
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,847.65,592.89
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,866.79,604.15
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,875.04,609.21
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,880.76,612.88
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,941.04,654.64
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,987.98,682.77
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,979.19,676.38
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,967.04,668.68
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,949.96,658.16
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,929.7,645.84
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,903.37,630.47
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,874.18,613.35
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,838.44,592.71
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,803.9,572.7
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,760.89,546.34
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,716.26,518.6
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,665.61,484.8
