Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,614.43,449.95
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,558.16,411.05
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,502.47,371.42
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,442.53,327.76
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,384.8,284.34
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,322.44,236.43
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,262.29,188.9
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,202.89,141.7
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,150.57,99.88
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,97.61,59.64
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,55.36,29.34
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,19.05,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,16.06,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,45.31,23.75
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,85.43,53.53
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,136.41,93.12
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,187.48,135.07
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,245.94,183.15
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,301.65,228.43
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,361.92,275.9
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,422.07,321.51
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,481.93,365.18
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,537.25,404.25
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,593.49,442.61
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,644.33,476.55
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,694.89,509.35
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,745.68,540.7
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,793.59,568.55
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,832.23,592.93
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,868.65,615.9
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,897.77,633.5
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,923.93,649.25
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,945.27,662.25
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,963.45,673.41
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,973.61,680.31
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,980.29,685.23
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,783.11,556.04
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,556.9,397.12
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,674.05,481.7
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,774.74,551.3
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,664.12,474.88
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,544.23,391.46
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,419.03,304.58
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,298.88,218.14
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,399.21,293.72
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,494.6,363.45
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,488.95,360.57
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,480.41,356.03
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,435.29,324.06
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,391.39,292.69
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,363.64,273.16
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,334.39,251.95
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,268.81,202.87
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,205.22,154.75
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,171.72,129.17
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,140.32,104.8
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,142.81,104.05
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,133.04,91.58
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,85.06,54.59
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,45.98,25.44
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,18.07,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,16.66,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,47.03,22.93
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,88.08,52.98
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,141.03,94.16
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,167.44,122.22
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,177.73,135.28
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,266.03,204.32
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,377.89,292.27
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,374.2,290.67
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,346.05,268.13
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,450.38,348.26
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,568.82,435.9
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,589.95,447.63
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,607.72,456.71
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,703.36,524.51
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,800.51,587.76
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,760.24,556.06
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,694.92,505.77
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,676.41,490.19
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,641.36,463.32
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,566.63,410.14
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,475.32,344.87
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,620.64,448.78
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,767.51,547.58
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,596.46,429.41
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,424.32,307.66
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,453.72,329.22
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,482.61,348.94
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,473.89,342.74
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,464.72,336.5
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,509.46,368.47
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,539.45,389.72
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,596.66,431.96
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,635.15,460.88
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,635.28,462.12
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,620.37,453.62
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,620.52,455.67
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,606.33,447.28
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,496.18,368.57
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,398.18,297.43
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,408.76,305.92
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,398.09,295.88
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,335.51,246.65
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,276.37,198.84
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,212.68,147.22
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,156.21,101.15
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,99.82,57.8
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,55.27,25.88
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,16.44,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,17.05,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,46.85,23.24
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,88.49,54.5
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,142.27,96.89
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,195.93,142.23
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,259.61,196.13
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,207.12,160.85
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,118.9,91.71
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,165.81,129.09
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,221.17,172.36
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,302.71,235.26
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,385.51,297.45
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,487.18,373.6
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,601.01,455.85
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,659.7,496.01
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,720.75,537.17
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,713.95,527.23
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,689.43,505.87
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,712.24,519.66
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,733.67,531.98
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,638.14,463.16
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,511.03,371.96
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,586.09,424.71
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,648.3,466.37
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,770.82,551.46
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,891.29,631.54
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,812.59,577.11
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,724.08,517.29
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,840.1,601.17
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,933.34,662.85
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,903.8,643.89
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,876.28,627.48
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,645.03,472.23
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,407.16,300.54
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,365.43,272.06
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,324.84,242.92
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,474.41,359.78
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,591.69,447.61
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,489.27,371.36
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,397.23,302.59
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,347.19,265.05
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,299.91,228.57
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,280.02,211.03
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,247.9,182.2
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,188.59,134.38
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,136.94,92.86
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,86.11,53.81
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,45.25,23.16
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,18.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,16.8,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,44.07,21.98
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,85.65,53.39
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,139.79,95.55
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,139.74,103.59
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,116.49,89.7
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,172.42,133.95
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,232.98,181.3
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,357.27,277.65
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,501.97,386.39
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,560.38,427.44
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,620.16,468.52
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,673.33,504.39
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,725.96,538.46
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,772.59,566.76
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,820.59,595.48
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,859.64,617.88
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,896.26,638.53
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,928.83,656.41
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,958.61,672.43
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,972.48,680.0
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,991.0,690.69
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,1003.88,697.35
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,1013.21,702.02
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,1015.04,702.95
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,1013.18,701.87
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,1007.74,698.81
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,998.51,693.61
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,981.07,683.56
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,960.15,671.54
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,933.39,655.96
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,903.45,638.44
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,867.03,616.13
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,833.57,595.69
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,788.73,568.31
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,741.97,539.4
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,690.01,507.59
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,637.13,472.74
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,578.35,431.81
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,519.9,389.66
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,458.28,343.72
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,397.92,297.11
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,333.52,246.15
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,273.13,196.73
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,208.57,144.0
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,151.55,97.32
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,94.49,53.8
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,50.05,21.46
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,15.67,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,15.53,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,46.56,20.67
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,90.85,53.77
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,147.42,97.8
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,203.24,144.49
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,266.76,197.47
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,326.32,246.88
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,390.21,298.04
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,450.17,344.45
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,512.16,390.23
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,568.35,430.12
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,625.74,469.1
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,678.59,503.24
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,730.58,533.94
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,780.05,561.89
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,823.35,585.0
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,861.52,606.07
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,897.05,625.28
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,927.81,641.38
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,955.45,655.54
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,976.39,668.06
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,993.81,678.67
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,1005.98,685.99
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,1014.44,691.24
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,1015.75,692.81
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1013.24,692.33
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,889.07,618.5
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,734.95,515.95
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,864.68,608.31
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,953.48,663.31
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,925.58,647.32
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,894.57,630.54
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,858.43,609.08
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,819.7,585.82
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,775.27,558.63
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,733.21,532.7
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,486.79,362.12
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,252.64,187.71
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,411.7,311.35
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,513.13,385.15
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,451.58,338.24
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,392.01,292.21
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,327.07,240.79
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,266.54,191.21
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,203.08,139.23
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,147.2,93.46
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,90.09,50.32
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,46.08,18.06
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,14.3,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,15.17,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,47.05,20.16
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,90.74,53.41
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,147.21,97.93
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,202.95,145.5
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,266.38,199.81
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,325.92,250.44
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,389.67,302.9
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,449.61,351.12
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,511.51,399.05
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,473.95,367.64
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,397.25,305.35
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,437.53,334.53
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,478.34,362.95
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,645.9,486.76
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,815.9,601.89
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,854.68,624.47
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,890.98,646.16
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,920.24,662.16
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,946.3,676.0
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,959.01,682.19
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,976.26,691.36
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,986.76,695.43
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,1002.74,703.02
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,994.77,697.25
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,1001.37,700.85
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,989.01,691.33
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,973.21,680.05
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,867.4,613.04
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,744.2,529.27
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,720.83,515.83
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,706.18,506.91
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,757.72,547.43
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,795.88,575.96
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,752.46,548.59
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,704.73,518.36
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,544.89,405.82
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,395.14,296.47
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,454.56,343.34
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,481.59,363.66
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,420.26,317.2
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,361.71,271.94
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,294.88,219.46
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,237.08,172.87
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,177.8,125.15
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,126.52,84.08
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,76.0,45.77
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,35.66,13.97
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,14.31,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,14.89,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,35.02,16.29
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,73.94,47.66
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,123.02,86.36
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,174.96,129.38
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,232.55,177.4
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,288.46,223.96
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,350.08,274.12
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,406.89,319.2
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,466.71,365.09
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,526.6,408.88
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,585.43,450.38
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,636.54,485.45
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,687.51,519.28
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,736.22,551.22
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,784.62,581.16
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,823.3,604.44
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,859.94,626.03
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,890.84,642.92
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,914.24,654.87
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,935.31,664.6
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,953.27,672.23
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,831.29,590.3
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,689.45,490.6
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,668.25,477.9
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,659.37,471.95
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,688.6,492.17
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,702.66,502.24
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,715.67,512.16
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,725.94,520.29
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,692.11,498.67
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,657.63,476.74
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,678.19,493.57
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,682.61,499.11
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,568.83,419.97
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,465.78,346.6
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,494.59,371.47
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,511.61,386.38
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,500.79,379.8
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,482.48,366.62
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,421.29,320.21
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,362.64,274.43
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,299.79,223.8
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,242.07,176.13
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,179.25,125.05
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,126.97,82.78
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,75.49,43.7
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,35.15,11.03
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,12.87,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,14.69,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,40.84,16.77
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,82.59,49.7
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,137.17,92.39
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,193.04,139.42
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,255.74,192.38
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,206.77,160.14
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,121.22,93.47
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,118.51,91.0
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,115.81,88.34
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,163.01,125.12
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,211.84,162.09
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,232.34,176.87
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,253.09,191.73
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,296.73,223.6
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,332.94,249.36
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,365.17,272.41
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,397.92,295.62
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,441.61,326.13
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,486.13,356.63
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,531.91,388.13
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,565.19,410.84
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,636.41,460.12
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,721.36,516.64
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,734.85,525.22
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,746.79,533.5
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,667.46,478.34
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,575.39,414.42
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,532.16,385.45
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,476.83,347.41
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,711.33,519.79
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,881.71,633.8
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,845.42,610.14
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,806.64,586.72
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,767.84,563.39
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,721.71,534.64
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,669.19,501.34
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,615.86,464.83
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,558.54,423.54
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,501.45,381.03
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,439.19,333.5
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,379.34,286.14
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,315.0,234.05
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,255.03,183.95
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,191.22,131.08
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,135.68,85.43
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,79.63,43.18
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,36.78,7.87
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,11.41,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,13.35,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,35.0,13.52
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,71.98,44.56
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,117.0,80.32
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,162.54,118.34
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,213.92,161.08
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,263.84,201.8
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,316.15,242.69
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,358.27,275.33
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,391.55,300.27
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,451.83,343.85
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,507.22,382.53
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,538.23,403.05
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,557.15,415.01
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,598.23,443.08
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,638.94,470.27
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,660.68,484.25
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,680.01,496.68
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,618.33,451.22
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,537.57,392.33
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,569.6,415.39
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,601.57,437.53
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,622.69,451.29
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,643.14,464.61
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,549.03,398.53
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,440.7,321.51
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,449.29,328.6
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,457.46,334.84
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,456.15,334.32
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,454.34,333.55
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,439.76,323.83
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,424.72,313.82
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,506.25,376.04
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,579.05,430.5
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,384.62,289.28
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,197.56,147.6
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,182.94,137.5
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,168.49,127.02
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,160.19,121.0
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,151.82,114.87
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,132.48,100.21
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,113.65,85.79
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,94.89,71.17
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,76.22,56.3
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,58.6,41.97
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,41.06,27.45
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,26.02,14.65
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,11.12,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,5.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,11.55,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,23.59,8.31
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,50.28,32.65
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,80.59,57.15
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,113.23,84.53
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,148.3,113.83
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,144.74,112.29
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,134.67,104.36
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,146.23,113.36
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,157.43,121.81
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,97.21,73.33
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,39.05,26.21
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,50.25,35.23
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,61.47,44.12
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,125.51,94.63
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,191.59,145.06
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,200.42,151.29
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,209.34,157.82
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,263.71,198.58
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,331.42,248.02
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,408.75,304.31
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,487.49,360.2
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,603.96,442.4
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,721.38,521.77
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,709.86,512.39
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,696.95,503.55
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,721.4,522.01
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,743.55,538.54
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,790.35,573.17
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,821.08,597.09
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,853.24,622.76
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,865.2,632.29
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,741.27,550.45
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,609.51,456.4
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,666.98,504.1
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,697.67,529.82
