Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,645.99,494.2
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,593.71,456.74
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,534.55,413.14
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,475.85,368.5
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,414.39,320.69
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,355.5,273.27
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,291.15,220.42
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,232.73,171.24
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,171.42,119.97
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,117.84,75.93
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,66.71,36.88
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,27.39,0.0
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,5.72,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,11.12,0.72
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,24.6,14.27
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,38.15,26.03
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,53.73,39.31
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,69.39,52.44
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,85.11,65.36
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,100.89,78.07
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,159.65,125.64
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,219.42,173.2
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,319.51,252.93
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,432.46,340.68
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,311.39,244.49
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,171.42,131.34
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,310.63,240.93
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,461.69,354.79
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,483.62,369.33
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,505.39,384.12
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,536.84,405.75
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,568.08,426.95
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,377.84,286.49
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,169.78,126.99
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,332.84,252.32
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,493.82,370.93
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,370.82,279.53
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,239.94,180.59
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,479.58,363.91
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,708.1,528.37
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,548.62,412.35
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,393.64,296.85
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,423.59,320.81
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,451.8,342.8
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,498.23,380.02
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,528.06,404.85
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,628.1,484.62
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,687.79,532.53
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,387.92,305.56
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,103.08,77.09
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,313.44,248.35
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,470.53,368.6
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,409.11,319.0
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,350.4,270.94
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,287.55,218.1
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,229.66,168.4
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,168.04,116.72
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,114.4,72.69
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,59.49,33.23
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.82,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,10.52,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,20.75,5.09
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,47.97,31.04
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,78.97,56.23
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,111.28,83.72
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,146.07,113.32
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,181.47,143.05
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,218.14,173.22
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,232.39,185.03
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,236.81,188.31
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,208.37,164.53
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,170.75,133.08
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,144.45,111.68
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,118.37,90.43
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,139.49,106.94
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,160.81,123.42
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,133.67,101.66
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,106.81,80.15
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,188.94,144.96
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,273.4,210.1
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,279.12,214.2
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,284.82,218.44
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,174.77,133.07
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,68.14,48.8
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,203.33,155.7
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,357.75,274.11
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,373.59,286.01
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,389.19,298.03
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,270.27,207.35
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,149.24,113.01
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,299.31,231.77
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,444.35,342.94
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,389.32,300.63
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,336.0,259.79
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,412.05,321.24
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,478.24,373.62
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,433.86,340.33
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,382.67,301.77
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,194.42,153.51
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,19.49,10.44
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,16.7,8.2
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,13.9,5.92
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,11.58,3.99
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,9.26,2.05
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,6.94,0.09
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,4.62,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.77,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.92,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.48,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.91,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.7,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,8.79,1.4
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,13.89,5.84
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,19.46,10.65
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,25.04,15.41
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,31.09,20.45
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,37.14,25.4
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,43.21,30.29
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,49.27,35.11
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,54.88,39.49
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,60.49,43.83
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,87.67,65.51
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,115.5,87.37
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,133.77,101.41
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,152.19,115.41
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,173.89,131.92
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,195.87,148.47
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,202.37,152.93
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,208.9,157.46
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,208.56,157.03
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,208.18,156.61
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,165.48,123.53
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,123.26,90.71
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,123.26,90.75
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,123.25,90.75
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,96.88,70.38
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,70.93,50.22
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,81.21,58.31
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,91.57,66.45
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,84.45,60.97
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,77.42,55.56
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,219.77,167.53
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,362.25,276.16
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,550.11,423.42
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,680.59,522.86
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,484.81,375.61
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,295.65,228.66
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,400.3,313.05
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,457.81,357.09
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,396.14,307.86
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,337.49,260.1
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,271.59,205.46
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,211.22,154.77
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,151.95,105.75
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,102.16,65.49
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,50.42,26.68
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,11.52,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,37.4,5.21
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,82.21,46.22
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,140.16,91.91
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,196.3,140.03
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,260.7,195.4
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,178.71,137.96
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,46.46,32.79
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,79.86,60.01
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,114.16,87.3
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,246.68,193.01
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,381.23,296.08
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,354.18,272.76
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,311.0,237.67
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,248.65,189.27
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,178.34,134.26
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,282.43,214.0
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,383.33,288.56
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,531.8,397.86
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,686.84,506.37
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,573.5,423.65
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,454.75,336.52
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,544.84,401.71
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,621.67,455.03
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,825.73,602.61
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,990.06,708.96
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,865.78,625.82
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,711.32,515.54
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,840.78,610.94
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,927.88,667.21
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,901.09,648.61
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,871.09,629.11
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,728.35,535.58
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,573.63,425.09
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,656.85,490.56
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,704.14,526.12
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,652.4,491.27
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,602.94,456.18
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,545.16,413.92
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,487.62,370.46
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,424.82,321.69
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,364.15,272.92
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,299.66,219.99
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,239.78,169.37
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,174.91,115.78
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,119.2,70.47
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,63.13,27.89
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,21.48,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,11.45,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,39.28,2.78
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,86.12,47.69
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,146.01,95.1
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,203.75,144.78
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,269.63,201.46
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,331.03,253.6
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,396.9,307.14
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,458.16,355.2
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,521.19,402.36
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,579.29,442.95
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,637.52,481.62
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,685.9,512.25
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,736.58,542.58
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,782.95,567.95
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,827.45,591.2
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,865.35,611.93
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,900.43,630.5
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,929.76,643.89
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,955.77,655.01
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,975.74,665.9
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,992.09,674.79
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,1001.83,678.59
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,1007.74,680.33
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,1008.16,680.46
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,1004.71,678.55
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,991.33,670.77
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,974.38,661.11
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,954.5,650.11
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,931.2,637.16
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,796.4,555.35
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,642.63,453.03
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,738.89,523.68
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,791.96,559.06
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,749.91,532.14
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,701.04,501.79
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,647.63,466.93
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,593.61,429.83
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,533.32,387.96
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,475.29,346.39
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,411.37,300.56
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,350.24,254.75
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,283.47,203.4
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,223.11,155.3
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,160.22,105.5
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,107.2,63.97
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,53.74,23.22
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,16.57,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,11.05,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,29.42,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,70.99,42.18
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,122.27,83.03
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,174.48,126.79
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,235.5,178.36
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,156.05,120.79
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,39.01,26.79
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,55.33,40.17
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,71.68,53.29
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,93.11,70.16
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,114.8,86.87
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,119.05,89.71
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,123.33,92.58
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,109.23,81.12
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,95.3,69.9
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,102.97,75.73
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,110.67,81.49
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,106.37,77.81
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,102.08,74.2
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,145.96,107.66
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,190.56,140.79
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,202.47,148.91
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,214.4,157.18
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,183.26,134.2
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,152.38,111.39
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,224.73,165.25
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,298.42,218.05
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,328.31,239.1
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,345.52,251.46
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,312.09,227.78
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,268.68,197.06
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,247.54,182.46
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,226.66,167.75
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,167.43,124.0
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,109.79,80.49
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,112.8,83.34
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,115.89,86.05
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,86.92,63.72
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,58.59,41.53
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,50.66,35.42
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,42.73,29.17
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,129.9,96.74
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,193.68,140.52
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,136.07,93.89
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,85.66,54.14
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,42.27,17.96
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,9.84,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,8.96,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,20.31,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,58.32,36.12
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,102.63,72.35
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,151.16,112.68
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,207.6,160.05
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,158.55,124.47
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,80.66,61.64
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,87.2,66.81
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,93.78,71.85
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,105.75,81.18
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,117.76,90.44
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,103.07,78.34
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,88.62,66.51
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,94.35,70.82
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,100.1,75.1
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,132.75,100.71
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,165.88,126.29
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,192.85,146.84
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,220.14,167.4
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,249.17,189.1
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,278.47,210.77
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,400.2,302.26
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,511.93,383.24
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,357.25,269.26
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,197.59,148.19
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,367.36,278.59
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,543.97,407.61
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,562.38,421.27
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,578.83,434.32
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,537.37,404.44
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,496.56,375.05
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,367.36,279.43
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,245.83,186.79
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,328.42,252.45
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,404.44,311.24
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,368.81,285.11
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,333.48,259.18
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,212.14,164.79
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,104.71,79.17
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,89.84,67.67
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,75.02,55.91
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,60.74,44.38
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,46.53,32.66
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,33.44,21.68
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,20.41,10.63
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,11.12,0.91
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.91,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,8.79,1.22
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,14.82,6.56
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,23.18,13.74
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,31.55,20.88
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,39.93,27.94
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,48.33,34.91
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,131.32,103.32
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,219.58,173.96
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,169.28,132.73
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,112.92,86.55
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,183.92,143.32
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,266.93,207.51
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,223.33,172.51
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,188.25,144.46
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,158.51,121.08
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,129.04,97.76
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,213.34,163.39
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,300.19,228.49
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,374.88,283.21
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,438.26,328.44
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,384.57,288.13
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,317.3,238.16
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,316.82,238.12
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,316.28,237.74
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,614.58,460.23
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,882.96,641.74
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,780.08,568.29
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,672.56,494.06
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,637.53,471.34
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,602.24,447.5
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,664.77,494.43
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,705.98,524.93
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,594.56,445.4
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,484.21,365.96
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,458.35,348.65
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,429.45,327.94
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,344.86,264.46
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,263.44,202.56
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,222.98,171.77
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,185.47,142.5
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,142.29,108.29
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,106.38,79.35
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,72.7,52.02
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,42.02,27.11
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,19.71,4.1
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,8.79,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,21.86,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,63.88,37.91
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,114.19,78.71
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,166.14,122.23
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,226.91,173.25
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,205.69,160.94
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,158.05,124.06
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,188.72,148.55
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,220.47,173.05
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,291.65,227.71
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,361.89,279.95
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,406.88,312.98
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,453.39,346.81
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,532.09,403.78
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,605.36,455.59
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,565.57,424.33
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,506.41,379.68
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,548.31,409.71
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,590.81,439.16
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,610.25,452.68
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,628.97,465.87
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,622.3,460.2
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,614.43,453.87
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,549.62,406.93
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,470.35,349.39
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,481.66,358.59
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,492.32,366.91
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,246.98,186.83
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,16.76,7.63
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,314.92,243.04
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,600.49,451.24
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,609.74,458.85
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,623.62,471.13
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,457.31,348.68
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,296.48,226.37
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,271.36,208.62
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,246.44,190.27
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,131.65,100.69
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,25.06,14.86
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,21.8,12.32
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,18.54,9.69
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,14.36,6.25
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,10.18,2.76
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,6.94,0.02
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.7,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.85,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,8.1,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,25.97,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,68.72,38.44
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,121.71,81.12
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,175.88,126.96
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,241.42,182.97
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,300.12,233.46
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,363.69,286.7
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,354.93,281.73
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,323.01,256.21
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,386.05,305.81
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,454.58,358.36
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,479.95,375.63
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,502.02,390.07
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,502.23,387.48
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,486.71,373.39
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,511.31,390.88
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,535.31,407.63
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,481.02,364.95
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,410.06,310.1
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,300.59,228.15
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,184.81,139.3
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,177.96,134.14
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,171.09,128.79
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,418.53,320.0
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,663.26,497.35
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,662.28,494.96
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,659.86,493.09
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,589.7,443.42
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,534.09,403.45
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,602.71,456.77
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,651.85,495.01
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,418.36,321.76
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,172.05,130.28
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,250.64,193.15
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,320.07,247.27
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,333.09,258.74
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,332.84,260.0
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,382.94,300.37
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,413.67,323.39
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,351.72,273.71
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,293.89,226.46
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,230.01,173.56
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,174.13,126.97
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,114.87,78.89
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,69.02,42.31
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,28.55,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
