Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,18.86,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,61.12,34.66
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,111.01,75.17
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,162.6,118.17
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,223.19,169.22
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,157.62,122.25
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,63.29,46.88
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,143.81,112.66
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,228.87,180.43
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,174.93,136.56
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,114.01,86.73
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,248.78,194.81
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,398.3,310.01
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,432.08,333.84
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,466.17,358.04
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,668.18,512.83
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,866.17,652.55
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,781.91,589.32
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,672.59,505.11
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,688.11,516.66
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,702.45,526.64
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,855.53,638.33
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,976.66,717.36
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,977.52,716.53
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,974.73,714.45
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,966.63,709.43
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,954.9,702.19
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,773.5,578.07
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,567.78,425.97
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,735.83,555.02
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,854.47,638.58
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,821.85,615.9
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,780.46,588.32
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,734.93,557.97
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,687.48,525.96
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,633.37,488.14
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,578.78,448.22
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,517.5,401.46
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,458.58,355.16
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,394.33,303.76
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,333.23,253.28
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,264.67,196.18
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,203.48,144.33
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,139.37,91.65
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,86.9,49.15
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,32.5,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,28.93,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,78.45,41.37
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,139.87,91.74
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,198.58,142.29
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,266.34,200.43
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,329.45,254.22
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,396.71,309.11
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,459.41,360.77
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,524.15,412.25
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,583.09,457.8
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,642.29,502.14
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,695.56,540.58
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,743.01,573.16
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,789.72,603.75
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,834.38,632.53
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,872.18,656.82
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,907.17,679.1
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,936.31,696.03
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,962.14,710.72
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,981.58,722.13
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,997.35,731.25
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,1007.43,735.88
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1013.66,738.19
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,1013.01,737.16
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1008.46,733.84
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,997.09,726.85
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,981.96,717.61
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,960.73,704.54
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,936.02,689.29
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,904.66,668.82
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,870.39,646.4
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,737.67,557.58
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,590.56,450.65
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,552.67,424.65
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,514.04,396.96
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,566.61,438.61
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,583.85,452.54
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,522.27,405.11
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,461.87,357.74
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,397.27,306.54
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,334.85,255.28
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,267.06,198.33
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,205.8,145.79
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,140.51,91.76
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,86.96,47.61
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,31.31,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,50.5,27.94
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,100.7,69.12
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,145.53,108.31
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,195.29,151.78
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,243.52,193.23
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,295.36,236.43
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,396.1,316.95
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,510.52,405.48
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,567.99,447.52
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,625.68,488.27
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,623.71,482.53
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,599.83,460.96
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,653.45,498.2
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,712.61,537.4
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,803.92,597.09
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,888.01,647.51
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,916.06,661.39
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,940.87,673.76
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,960.39,683.11
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,976.35,690.19
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,985.58,694.23
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,991.06,696.18
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,990.32,694.51
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,985.79,690.78
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,974.22,681.66
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,959.03,670.61
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,938.17,658.69
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,913.94,644.81
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,768.61,553.45
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,605.48,441.44
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,487.57,361.38
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,377.68,282.85
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,557.03,419.92
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,677.22,506.65
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,622.76,469.38
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,567.96,431.95
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,506.36,387.19
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,447.36,342.58
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,383.24,292.54
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,322.49,243.28
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,255.42,188.13
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,195.35,137.5
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,131.54,85.32
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,79.82,42.69
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,27.0,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,50.92,27.2
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,103.24,70.27
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,151.68,111.69
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,207.5,159.73
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,261.21,205.93
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,321.07,256.28
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,374.76,300.4
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,429.93,344.15
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,514.99,409.24
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,604.4,475.19
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,656.55,511.2
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,705.62,543.17
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,711.63,542.98
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,699.75,529.76
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,794.5,594.06
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,877.53,645.03
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,843.8,617.61
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,781.37,569.98
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,883.28,637.74
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,966.57,686.06
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,975.09,686.19
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,979.88,685.24
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,979.55,683.83
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,975.52,680.45
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,963.41,671.11
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,955.95,664.93
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,836.62,592.09
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,699.2,500.81
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,551.86,402.25
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,388.37,287.04
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,442.15,329.5
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,478.74,357.43
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,589.93,441.35
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,662.53,495.64
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,485.48,368.71
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,321.83,247.18
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,284.18,219.87
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,247.8,192.02
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,284.84,220.26
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,302.72,229.81
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,235.73,174.59
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,178.47,126.71
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,117.03,77.18
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,67.85,36.46
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,24.06,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,18.56,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,62.29,31.51
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,117.82,78.82
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,174.51,127.18
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,240.15,183.58
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,301.57,236.62
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,369.01,293.18
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,429.9,343.64
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,493.48,394.61
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,551.72,440.0
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,610.97,484.82
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,661.73,521.6
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,713.84,557.18
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,761.95,588.68
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,808.83,618.72
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,846.93,643.4
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,882.45,666.14
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,911.58,683.43
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,937.54,698.55
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,948.59,705.09
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,963.93,714.75
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,973.48,719.23
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,979.38,721.47
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,978.49,720.82
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,973.93,717.98
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,845.66,631.95
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,688.49,517.31
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,815.54,614.37
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,909.7,679.45
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,878.62,658.84
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,844.79,637.29
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,804.99,612.35
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,763.02,585.58
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,715.02,553.23
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,665.81,519.12
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,612.8,480.74
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,557.56,439.63
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,496.73,392.3
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,437.4,344.72
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,372.72,291.89
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,311.72,240.45
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,245.53,184.04
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,186.07,132.55
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,122.45,79.97
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,70.82,35.39
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,24.14,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,17.99,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,61.61,30.13
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,117.45,78.67
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,174.11,127.24
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,240.5,184.86
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,156.41,123.39
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,34.35,23.5
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,78.71,60.84
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,125.1,99.19
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,132.08,104.38
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,139.15,109.62
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,135.78,106.34
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,132.56,103.24
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,183.33,143.83
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,235.5,184.69
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,291.4,228.34
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,338.8,264.82
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,320.48,249.38
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,289.14,224.21
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,257.54,199.49
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,226.05,174.75
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,424.62,329.65
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,602.87,461.32
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,459.96,353.33
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,290.88,223.53
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,267.91,206.01
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,245.1,188.17
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,238.94,183.61
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,232.79,179.05
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,228.12,175.69
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,223.46,172.37
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,183.96,141.94
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,145.26,111.75
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,181.64,141.43
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,217.74,170.58
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,166.22,129.95
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,116.57,90.25
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,301.83,243.22
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,430.03,342.09
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,365.06,287.86
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,304.11,236.22
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,237.12,178.7
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,177.69,127.15
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,113.7,74.57
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,63.13,29.93
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,22.29,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,19.86,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,66.63,30.1
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,129.59,85.4
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,188.09,136.8
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,256.63,197.45
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,239.49,191.38
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,185.67,149.96
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,336.63,274.82
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,512.91,417.25
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,571.47,462.42
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,630.48,506.82
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,683.29,545.04
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,730.27,576.85
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,776.48,607.53
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,820.71,636.28
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,857.32,660.47
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,891.13,682.58
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,920.6,700.21
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,946.81,715.51
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,965.76,727.24
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,981.06,736.62
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,990.61,740.81
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,996.33,742.6
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,995.29,741.49
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,990.39,738.02
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,734.49,559.35
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,435.65,331.62
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,519.67,397.8
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,598.98,457.72
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,629.92,482.8
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,666.46,511.63
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,732.85,564.7
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,767.47,590.64
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,515.25,404.0
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,261.87,203.61
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,305.33,240.63
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,331.86,263.02
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,294.36,233.37
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,257.34,203.69
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,303.52,238.93
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,314.8,242.13
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,245.9,182.9
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,184.83,129.89
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,119.48,75.8
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,66.25,26.8
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,22.15,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,2.2
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,12.59
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,35.3,24.01
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,48.53,35.51
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,62.37,47.28
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,76.25,58.86
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,153.9,123.72
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,242.82,196.74
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,150.51,120.51
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,61.41,45.65
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,88.26,67.74
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,115.9,90.16
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,148.82,116.47
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,182.31,142.83
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,177.36,138.53
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,172.44,134.36
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,173.36,134.67
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,174.31,135.04
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,177.78,137.68
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,181.27,140.35
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,232.73,180.6
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,285.09,220.79
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,211.64,163.47
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,139.96,106.88
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,191.68,147.81
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,244.31,188.65
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,243.17,187.8
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,242.0,187.1
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,207.98,160.69
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,174.53,134.56
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,185.17,143.34
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,195.77,152.05
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,192.63,149.97
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,189.36,147.81
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,144.96,112.62
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,101.82,78.01
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,89.81,68.49
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,77.84,58.87
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,65.42,48.84
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,53.05,38.66
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,41.35,28.78
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,29.71,18.83
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,19.48,9.96
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,9.26,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.77,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.85,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,6.48,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,9.26,2.13
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,12.51,4.91
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,15.76,7.66
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,24.59,15.08
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,33.43,22.44
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,24.14,14.59
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,14.85,6.77
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,23.22,13.71
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,31.6,20.62
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,25.56,15.51
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,19.52,10.45
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,18.13,9.28
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,16.74,8.11
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,17.68,8.86
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,18.61,9.61
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,19.08,9.98
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,19.55,10.35
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,40.06,27.1
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,60.6,43.8
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,51.73,36.58
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,42.86,29.37
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,52.66,37.37
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,62.46,45.37
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,39.58,26.82
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,16.75,8.15
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,27.45,16.99
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,38.15,25.85
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,25.11,15.13
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,12.08,4.37
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,22.76,13.29
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,33.46,22.23
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,28.79,18.46
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,24.13,14.66
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,21.34,12.36
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,18.55,10.04
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,15.76,7.7
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,12.97,5.33
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,9.72,2.53
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,4.16,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.85,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.95,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,56.23,17.73
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,143.55,92.89
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,206.28,149.85
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,278.76,215.79
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,344.63,276.61
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,415.05,339.69
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,476.97,393.98
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,542.64,449.33
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,602.76,498.55
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,662.7,546.09
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,716.75,585.68
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,769.38,622.74
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,815.79,654.8
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,859.89,684.77
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,898.36,709.69
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,933.71,732.07
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,962.17,749.73
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,987.04,764.82
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,1005.95,776.86
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1020.91,786.25
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,1030.18,790.27
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,1035.35,791.61
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,1034.09,789.81
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1028.69,785.36
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,1017.29,776.38
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,1001.88,764.85
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,979.55,749.77
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,953.48,732.24
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,922.1,711.45
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,887.41,688.3
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,846.59,661.62
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,803.08,632.74
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,754.2,598.36
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,703.48,562.25
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,647.4,521.43
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,590.56,477.27
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,527.81,426.33
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,465.93,374.47
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,400.09,318.27
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,334.93,260.8
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,263.52,197.32
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,199.21,139.25
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,128.97,78.98
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,70.64,9.48
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,22.4,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
