Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.5,13.5,0.85,16.5,25.5,33.51,0.0
2016,10,20,7,0,297.0,27.0,0.8,17.0,51.0,96.58,53.24
2016,10,20,7,15,400.5,37.0,0.8,17.5,95.0,153.98,106.47
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,222.81,164.95
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,285.26,218.61
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,354.13,275.86
2016,10,20,8,15,674.5,66.0,0.85,20.5,284.0,415.41,325.63
2016,10,20,8,30,716.0,71.0,0.8,21.0,332.0,478.0,374.32
2016,10,20,8,45,745.0,75.0,0.75,21.5,377.0,536.14,417.61
2016,10,20,9,0,774.0,79.0,0.7,22.0,422.0,595.03,459.61
2016,10,20,9,15,794.5,82.0,0.9,23.0,462.0,647.36,497.06
2016,10,20,9,30,815.0,85.0,1.1,24.0,502.0,698.94,531.72
2016,10,20,9,45,826.0,88.0,1.3,25.0,536.5,742.23,559.69
2016,10,20,10,0,837.0,91.0,1.5,26.0,571.0,783.45,585.89
2016,10,20,10,15,847.5,93.0,1.6,26.0,599.0,820.79,610.52
2016,10,20,10,30,858.0,95.0,1.7,26.0,627.0,855.57,633.39
2016,10,20,10,45,854.5,100.5,1.8,26.5,645.5,879.4,647.74
2016,10,20,11,0,851.0,106.0,1.9,27.0,664.0,899.67,659.86
2016,10,20,11,15,687.0,171.0,1.95,27.0,627.0,842.32,621.68
2016,10,20,11,30,523.0,236.0,2.0,27.0,590.0,765.95,568.32
2016,10,20,11,45,419.0,273.0,2.05,27.0,558.0,714.04,530.93
2016,10,20,12,0,315.0,310.0,2.1,27.0,526.0,647.44,482.76
2016,10,20,12,15,316.5,308.0,2.1,27.0,524.5,646.24,482.52
2016,10,20,12,30,318.0,306.0,2.1,27.0,523.0,643.63,480.89
2016,10,20,12,45,443.0,259.5,2.15,27.0,556.0,715.7,534.75
2016,10,20,13,0,568.0,213.0,2.2,27.0,589.0,770.84,575.97
2016,10,20,13,15,615.5,189.5,2.15,27.0,587.0,781.28,583.86
2016,10,20,13,30,663.0,166.0,2.1,27.0,585.0,783.03,585.66
2016,10,20,13,45,651.0,161.0,2.1,27.0,558.0,749.71,563.66
2016,10,20,14,0,639.0,156.0,2.1,27.0,531.0,714.46,540.24
2016,10,20,14,15,595.5,158.5,2.05,26.5,492.5,660.96,503.52
2016,10,20,14,30,552.0,161.0,2.0,26.0,454.0,603.95,463.79
2016,10,20,14,45,446.5,170.5,2.0,26.0,396.0,517.38,399.97
2016,10,20,15,0,341.0,180.0,2.0,26.0,338.0,428.32,333.12
2016,10,20,15,15,314.5,169.0,1.9,25.5,303.5,384.01,300.21
2016,10,20,15,30,288.0,158.0,1.8,25.0,269.0,341.46,267.67
2016,10,20,15,45,371.0,129.0,1.75,25.0,253.0,344.36,269.54
2016,10,20,16,0,454.0,100.0,1.7,25.0,237.0,330.47,256.74
2016,10,20,16,15,397.0,87.5,1.55,24.0,191.0,267.52,205.67
2016,10,20,16,30,340.0,75.0,1.4,23.0,145.0,210.4,158.28
2016,10,20,16,45,261.5,57.5,1.3,22.5,103.0,147.82,106.39
2016,10,20,17,0,183.0,40.0,1.2,22.0,61.0,94.51,61.9
2016,10,20,17,15,91.5,20.0,1.25,21.5,30.5,41.1,5.98
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,91.5,14.5,2.5,15.5,22.0,26.49,0.0
2016,10,21,7,0,183.0,29.0,2.7,16.0,44.0,74.9,40.4
2016,10,21,7,15,279.5,43.5,2.75,16.5,84.5,128.25,90.11
2016,10,21,7,30,376.0,58.0,2.8,17.0,125.0,191.82,144.45
2016,10,21,7,45,431.5,70.0,2.9,17.5,169.5,248.23,194.11
2016,10,21,8,0,487.0,82.0,3.0,18.0,214.0,312.77,249.56
2016,10,21,8,15,243.5,84.0,3.0,18.5,150.0,221.17,178.46
2016,10,21,8,30,0.0,86.0,3.0,19.0,86.0,81.03,62.14
2016,10,21,8,45,11.0,125.5,3.0,19.5,130.0,127.18,100.2
2016,10,21,9,0,22.0,165.0,3.0,20.0,174.0,175.19,138.89
2016,10,21,9,15,21.0,177.0,3.1,20.0,186.5,187.09,148.06
2016,10,21,9,30,20.0,189.0,3.2,20.0,199.0,198.96,157.2
2016,10,21,9,45,24.5,206.0,3.3,20.0,219.5,220.25,173.95
2016,10,21,10,0,29.0,223.0,3.4,20.0,240.0,252.73,199.37
2016,10,21,10,15,21.0,218.0,3.55,19.5,231.0,230.23,181.39
2016,10,21,10,30,13.0,213.0,3.7,19.0,222.0,218.26,171.78
2016,10,21,10,45,10.5,208.0,3.9,19.0,215.5,210.83,165.64
2016,10,21,11,0,8.0,203.0,4.1,19.0,209.0,203.39,159.52
2016,10,21,11,15,4.0,132.5,4.15,19.0,135.5,128.76,99.61
2016,10,21,11,30,0.0,62.0,4.2,19.0,62.0,57.76,41.83
2016,10,21,11,45,0.0,46.5,4.3,19.0,46.5,43.3,30.01
2016,10,21,12,0,0.0,31.0,4.4,19.0,31.0,28.85,18.14
2016,10,21,12,15,0.0,34.5,4.35,19.0,34.5,32.11,20.82
2016,10,21,12,30,0.0,38.0,4.3,19.0,38.0,35.37,23.51
2016,10,21,12,45,0.0,67.5,4.25,19.0,67.5,62.89,46.09
2016,10,21,13,0,0.0,97.0,4.2,19.0,97.0,90.55,68.67
2016,10,21,13,15,0.0,66.0,4.15,19.0,66.0,61.48,44.99
2016,10,21,13,30,0.0,35.0,4.1,19.0,35.0,32.56,21.28
2016,10,21,13,45,184.0,137.0,4.05,19.5,244.0,309.5,250.88
2016,10,21,14,0,368.0,239.0,4.0,20.0,453.0,568.87,451.95
2016,10,21,14,15,579.0,171.0,4.1,20.0,485.5,655.87,521.39
2016,10,21,14,30,790.0,103.0,4.2,20.0,518.0,716.42,569.59
2016,10,21,14,45,781.0,96.0,4.3,20.0,480.5,670.38,536.34
2016,10,21,15,0,772.0,89.0,4.4,20.0,443.0,622.56,500.51
2016,10,21,15,15,745.5,85.0,4.5,19.5,399.5,567.99,459.04
2016,10,21,15,30,719.0,81.0,4.6,19.0,356.0,511.51,414.67
2016,10,21,15,45,691.0,74.0,4.7,18.5,309.5,451.6,365.99
2016,10,21,16,0,663.0,67.0,4.8,18.0,263.0,393.01,316.48
2016,10,21,16,15,606.0,60.0,4.85,17.0,214.0,324.31,257.64
2016,10,21,16,30,549.0,53.0,4.9,16.0,165.0,260.88,201.47
2016,10,21,16,45,468.0,42.5,4.95,15.5,119.0,192.54,140.77
2016,10,21,17,0,387.0,32.0,5.0,15.0,73.0,133.46,87.02
2016,10,21,17,15,193.5,16.0,4.95,14.5,36.5,54.59,1.39
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,165.0,13.5,3.1,7.5,26.0,35.65,0.0
2016,10,22,7,0,330.0,27.0,3.3,8.0,52.0,101.72,53.32
2016,10,22,7,15,442.5,37.0,3.55,8.5,98.0,164.39,117.26
2016,10,22,7,30,555.0,47.0,3.8,9.0,144.0,238.29,183.41
2016,10,22,7,45,626.0,53.0,4.05,9.5,195.5,304.83,244.59
2016,10,22,8,0,697.0,59.0,4.3,10.0,247.0,376.59,309.28
2016,10,22,8,15,739.5,63.5,4.35,10.0,297.0,441.16,367.11
2016,10,22,8,30,782.0,68.0,4.4,10.0,347.0,508.48,425.47
2016,10,22,8,45,817.5,70.0,4.5,10.5,395.0,571.19,477.8
2016,10,22,9,0,853.0,72.0,4.6,11.0,443.0,635.03,529.44
2016,10,22,9,15,872.5,74.5,4.6,11.0,485.0,689.3,572.62
2016,10,22,9,30,892.0,77.0,4.6,11.0,527.0,737.56,608.28
2016,10,22,9,45,914.0,76.0,4.6,11.5,564.5,786.72,642.96
2016,10,22,10,0,936.0,75.0,4.6,12.0,602.0,834.31,675.88
2016,10,22,10,15,945.0,76.0,4.55,12.5,631.5,871.7,700.43
2016,10,22,10,30,954.0,77.0,4.5,13.0,661.0,906.11,722.55
2016,10,22,10,45,963.5,76.5,4.45,13.5,683.0,936.01,741.18
2016,10,22,11,0,973.0,76.0,4.4,14.0,705.0,962.55,757.29
2016,10,22,11,15,976.5,76.5,4.35,14.0,718.5,981.29,769.29
2016,10,22,11,30,980.0,77.0,4.3,14.0,732.0,996.18,778.7
2016,10,22,11,45,982.5,76.0,4.3,14.5,737.0,1004.4,782.55
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1008.59,783.78
2016,10,22,12,15,984.5,75.0,4.3,15.0,739.0,1007.12,782.76
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1001.59,779.12
2016,10,22,12,45,981.5,74.0,4.3,15.0,724.5,988.99,770.72
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,972.44,759.73
2016,10,22,13,15,974.0,72.5,4.3,15.0,693.0,950.44,745.01
2016,10,22,13,30,969.0,72.0,4.3,15.0,673.0,924.79,727.79
2016,10,22,13,45,959.0,71.5,4.35,15.0,645.5,891.46,705.46
2016,10,22,14,0,949.0,71.0,4.4,15.0,618.0,855.08,680.81
2016,10,22,14,15,937.0,69.5,4.35,15.0,583.5,813.13,651.18
2016,10,22,14,30,925.0,68.0,4.3,15.0,549.0,768.75,619.54
2016,10,22,14,45,905.0,66.5,4.3,15.0,508.0,716.6,581.99
2016,10,22,15,0,885.0,65.0,4.3,15.0,467.0,663.23,542.49
2016,10,22,15,15,860.5,62.5,4.2,14.5,421.0,605.05,496.92
2016,10,22,15,30,836.0,60.0,4.1,14.0,375.0,550.08,452.38
2016,10,22,15,45,794.5,57.5,4.0,14.0,325.0,482.86,395.87
2016,10,22,16,0,753.0,55.0,3.9,14.0,275.0,417.97,339.56
2016,10,22,16,15,697.0,50.0,3.5,13.0,223.5,347.25,277.75
2016,10,22,16,30,641.0,45.0,3.1,12.0,172.0,281.4,218.24
2016,10,22,16,45,549.5,37.0,2.75,11.5,123.5,207.58,151.93
2016,10,22,17,0,458.0,29.0,2.4,11.0,75.0,143.84,92.75
2016,10,22,17,15,229.0,14.5,2.2,10.0,37.5,58.28,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,169.0,11.5,1.7,4.5,24.0,34.21,0.0
2016,10,23,7,0,338.0,23.0,1.8,5.0,48.0,98.75,48.56
2016,10,23,7,15,450.0,32.5,1.9,5.5,93.0,161.34,115.12
2016,10,23,7,30,562.0,42.0,2.0,6.0,138.0,234.68,181.22
2016,10,23,7,45,627.0,48.0,2.1,7.0,188.0,297.5,239.06
2016,10,23,8,0,692.0,54.0,2.2,8.0,238.0,368.34,302.15
2016,10,23,8,15,733.5,58.5,2.25,9.0,287.0,431.89,357.32
2016,10,23,8,30,775.0,63.0,2.3,10.0,336.0,498.13,412.45
2016,10,23,8,45,804.5,66.0,2.35,11.0,382.0,557.9,460.33
2016,10,23,9,0,834.0,69.0,2.4,12.0,428.0,618.31,506.87
2016,10,23,9,15,853.5,71.0,2.55,13.0,469.5,671.02,546.3
2016,10,23,9,30,873.0,73.0,2.7,14.0,511.0,717.81,578.35
2016,10,23,9,45,894.0,72.5,2.85,15.0,547.5,765.94,610.81
2016,10,23,10,0,915.0,72.0,3.0,16.0,584.0,812.53,641.57
2016,10,23,10,15,924.5,73.0,3.0,16.5,613.0,849.58,665.36
2016,10,23,10,30,934.0,74.0,3.0,17.0,642.0,883.79,686.94
2016,10,23,10,45,941.0,75.0,3.05,17.5,663.0,912.75,705.05
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,938.34,720.81
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,956.64,732.96
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,971.19,742.72
2016,10,23,11,45,955.5,77.5,3.25,18.5,716.0,979.13,746.71
2016,10,23,12,0,956.0,78.0,3.3,19.0,721.0,983.13,748.21
2016,10,23,12,15,954.5,77.5,3.3,19.0,717.0,980.14,746.17
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,973.21,741.68
2016,10,23,12,45,948.0,77.5,3.3,19.5,701.0,960.4,731.94
2016,10,23,13,0,943.0,78.0,3.3,20.0,689.0,943.85,719.85
2016,10,23,13,15,936.0,77.0,3.25,20.0,669.0,920.11,703.98
2016,10,23,13,30,929.0,76.0,3.2,20.0,649.0,892.97,685.86
2016,10,23,13,45,918.0,75.5,3.2,20.0,621.5,859.83,663.89
2016,10,23,14,0,907.0,75.0,3.2,20.0,594.0,823.86,639.84
2016,10,23,14,15,893.5,73.0,3.1,20.0,560.0,781.57,610.58
2016,10,23,14,30,880.0,71.0,3.0,20.0,526.0,737.09,579.55
2016,10,23,14,45,861.0,69.0,2.95,20.0,486.0,686.88,544.22
2016,10,23,15,0,842.0,67.0,2.9,20.0,446.0,639.75,509.8
2016,10,23,15,15,816.5,64.5,2.65,19.5,401.0,582.54,465.81
2016,10,23,15,30,791.0,62.0,2.4,19.0,356.0,525.41,420.63
2016,10,23,15,45,754.5,58.0,2.2,18.5,308.0,461.38,368.83
2016,10,23,16,0,718.0,54.0,2.0,18.0,260.0,399.33,316.82
2016,10,23,16,15,662.0,48.5,1.85,17.0,210.5,330.17,258.18
2016,10,23,16,30,606.0,43.0,1.7,16.0,161.0,265.99,201.78
2016,10,23,16,45,514.0,35.0,1.6,15.0,114.5,194.36,139.33
2016,10,23,17,0,422.0,27.0,1.5,14.0,68.0,133.0,83.12
2016,10,23,17,15,211.0,13.5,1.55,13.5,34.0,53.47,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,133.0,12.0,2.0,8.5,21.0,29.65,0.0
2016,10,24,7,0,266.0,24.0,2.1,9.0,42.0,84.86,37.67
2016,10,24,7,15,379.0,34.5,2.25,9.5,85.0,144.98,101.98
2016,10,24,7,30,492.0,45.0,2.4,10.0,128.0,215.42,164.31
2016,10,24,7,45,561.5,52.5,2.55,11.0,176.5,279.1,221.7
2016,10,24,8,0,631.0,60.0,2.7,12.0,225.0,349.76,283.73
2016,10,24,8,15,605.0,73.0,2.6,13.0,256.5,386.96,316.95
2016,10,24,8,30,579.0,86.0,2.5,14.0,288.0,420.09,344.84
2016,10,24,8,45,602.0,94.0,2.45,15.0,329.0,472.3,386.42
2016,10,24,9,0,625.0,102.0,2.4,16.0,370.0,525.12,426.75
2016,10,24,9,15,557.0,134.0,2.45,16.5,389.5,538.47,435.37
2016,10,24,9,30,489.0,166.0,2.5,17.0,409.0,549.39,441.51
2016,10,24,9,45,494.0,178.0,2.65,18.0,438.5,585.96,467.51
2016,10,24,10,0,499.0,190.0,2.8,19.0,468.0,621.2,491.79
2016,10,24,10,15,580.5,172.5,2.8,19.5,511.5,684.41,538.47
2016,10,24,10,30,662.0,155.0,2.8,20.0,555.0,756.1,589.22
2016,10,24,10,45,783.0,123.0,2.8,21.0,611.5,836.44,642.35
2016,10,24,11,0,904.0,91.0,2.8,22.0,668.0,915.1,692.67
2016,10,24,11,15,908.5,92.0,2.85,22.0,681.5,934.17,704.7
2016,10,24,11,30,913.0,93.0,2.9,22.0,695.0,949.68,714.98
2016,10,24,11,45,913.5,94.0,2.95,22.5,700.0,957.86,719.09
2016,10,24,12,0,914.0,95.0,3.0,23.0,705.0,962.28,720.87
2016,10,24,12,15,913.0,94.5,3.0,23.0,702.0,959.78,719.2
2016,10,24,12,30,912.0,94.0,3.0,23.0,699.0,953.52,715.22
2016,10,24,12,45,917.5,89.5,3.05,23.5,689.5,944.74,708.73
2016,10,24,13,0,923.0,85.0,3.1,24.0,680.0,932.08,699.79
2016,10,24,13,15,917.0,84.0,3.1,24.0,660.5,909.58,685.32
2016,10,24,13,30,911.0,83.0,3.1,24.0,641.0,883.71,668.66
2016,10,24,13,45,896.5,83.5,3.1,24.0,613.0,849.32,646.13
2016,10,24,14,0,882.0,84.0,3.1,24.0,585.0,812.36,621.73
2016,10,24,14,15,868.5,82.0,3.0,24.0,551.0,776.55,597.46
2016,10,24,14,30,855.0,80.0,2.9,24.0,517.0,732.59,567.2
2016,10,24,14,45,837.0,77.0,2.85,24.0,477.5,682.47,532.47
2016,10,24,15,0,819.0,74.0,2.8,24.0,438.0,631.15,495.02
2016,10,24,15,15,793.0,70.5,2.6,23.0,393.5,573.51,452.49
2016,10,24,15,30,767.0,67.0,2.4,22.0,349.0,516.07,408.61
2016,10,24,15,45,735.5,61.5,2.25,21.5,302.0,454.14,359.1
2016,10,24,16,0,704.0,56.0,2.1,21.0,255.0,393.74,308.97
2016,10,24,16,15,646.0,50.0,2.0,20.0,206.0,324.1,250.62
2016,10,24,16,30,588.0,44.0,1.9,19.0,157.0,259.67,194.67
2016,10,24,16,45,498.5,35.5,1.8,18.0,111.0,191.3,135.38
2016,10,24,17,0,409.0,27.0,1.7,17.0,65.0,131.5,79.99
2016,10,24,17,15,204.5,13.5,1.75,16.5,32.5,51.76,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.5,11.5,1.5,5.5,22.0,32.99,0.0
2016,10,25,7,0,323.0,23.0,1.6,6.0,44.0,94.35,37.51
2016,10,25,7,15,443.0,32.5,1.7,6.5,89.5,158.96,111.89
2016,10,25,7,30,563.0,42.0,1.8,7.0,135.0,234.04,179.23
2016,10,25,7,45,631.5,48.0,1.95,8.0,185.0,297.78,237.67
2016,10,25,8,0,700.0,54.0,2.1,9.0,235.0,370.12,301.87
2016,10,25,8,15,742.0,58.5,2.15,9.5,284.0,434.14,357.95
2016,10,25,8,30,784.0,63.0,2.2,10.0,333.0,500.86,414.15
2016,10,25,8,45,813.0,66.0,2.3,11.0,379.5,560.58,462.2
2016,10,25,9,0,842.0,69.0,2.4,12.0,426.0,620.84,508.88
2016,10,25,9,15,861.0,71.5,2.3,12.5,467.0,673.96,548.42
2016,10,25,9,30,880.0,74.0,2.2,13.0,508.0,721.08,580.28
2016,10,25,9,45,894.5,75.5,2.15,13.5,543.5,766.75,610.59
2016,10,25,10,0,909.0,77.0,2.1,14.0,579.0,810.43,638.83
2016,10,25,10,15,917.5,78.5,1.95,14.5,607.0,846.93,660.51
2016,10,25,10,30,926.0,80.0,1.8,15.0,635.0,880.54,679.68
2016,10,25,10,45,925.0,84.0,1.65,15.5,654.0,905.81,692.65
2016,10,25,11,0,924.0,88.0,1.5,16.0,673.0,927.42,702.9
2016,10,25,11,15,926.5,88.5,1.35,16.0,685.5,944.35,711.12
2016,10,25,11,30,929.0,89.0,1.2,16.0,698.0,957.61,716.76
2016,10,25,11,45,928.5,89.5,1.05,16.5,702.0,964.37,716.71
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,967.3,714.17
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,964.43,709.23
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,957.75,701.96
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,946.05,690.34
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,930.57,676.67
2016,10,25,13,15,918.0,83.5,0.25,18.0,656.0,907.77,662.06
2016,10,25,13,30,911.0,83.0,0.2,18.0,636.0,881.63,645.55
2016,10,25,13,45,899.0,82.0,0.2,18.0,608.5,847.59,624.88
2016,10,25,14,0,887.0,81.0,0.2,18.0,581.0,810.84,602.38
2016,10,25,14,15,873.0,79.5,0.3,18.0,547.0,769.5,578.23
2016,10,25,14,30,859.0,78.0,0.4,18.0,513.0,731.27,555.78
2016,10,25,14,45,834.5,76.5,0.5,18.0,472.5,678.33,522.43
2016,10,25,15,0,810.0,75.0,0.6,18.0,432.0,624.71,486.17
2016,10,25,15,15,782.0,72.0,0.65,17.5,387.5,566.92,445.13
2016,10,25,15,30,754.0,69.0,0.7,17.0,343.0,509.51,402.55
2016,10,25,15,45,712.5,64.5,0.75,17.0,295.0,444.36,351.45
2016,10,25,16,0,671.0,60.0,0.8,17.0,247.0,383.59,301.64
2016,10,25,16,15,610.5,53.5,0.8,16.0,198.5,314.35,244.21
2016,10,25,16,30,550.0,47.0,0.8,15.0,150.0,250.79,189.37
2016,10,25,16,45,447.5,37.5,0.85,14.5,104.5,178.31,127.12
2016,10,25,17,0,345.0,28.0,0.9,14.0,59.0,117.67,70.85
2016,10,25,17,15,172.5,14.0,0.95,13.0,29.5,41.47,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,127.5,11.0,1.4,4.5,19.0,27.8,0.0
2016,10,26,7,0,255.0,22.0,1.5,5.0,38.0,79.45,26.19
2016,10,26,7,15,370.5,33.0,1.55,5.5,80.5,140.75,99.17
2016,10,26,7,30,486.0,44.0,1.6,6.0,123.0,211.6,162.71
2016,10,26,7,45,553.5,52.0,1.65,7.0,170.5,274.48,219.94
2016,10,26,8,0,621.0,60.0,1.7,8.0,218.0,344.11,281.52
2016,10,26,8,15,665.5,65.5,1.45,8.5,265.5,406.12,334.91
2016,10,26,8,30,710.0,71.0,1.2,9.0,313.0,471.33,388.22
2016,10,26,8,45,738.5,75.5,1.0,10.0,357.5,526.82,430.71
2016,10,26,9,0,767.0,80.0,0.8,11.0,402.0,585.05,472.67
2016,10,26,9,15,788.5,83.0,0.75,12.0,442.0,637.22,509.32
2016,10,26,9,30,810.0,86.0,0.7,13.0,482.0,688.71,543.14
2016,10,26,9,45,829.0,87.0,0.65,14.0,517.0,735.03,571.3
2016,10,26,10,0,848.0,88.0,0.6,15.0,552.0,779.81,597.57
2016,10,26,10,15,858.5,89.5,0.7,15.5,580.0,816.42,621.34
2016,10,26,10,30,869.0,91.0,0.8,16.0,608.0,850.43,643.32
2016,10,26,10,45,873.5,93.0,0.95,16.5,628.0,870.03,656.43
2016,10,26,11,0,878.0,95.0,1.1,17.0,648.0,893.1,672.05
2016,10,26,11,15,881.5,96.0,1.2,17.0,660.5,910.78,684.5
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,924.99,694.83
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,930.73,699.11
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,932.82,701.08
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.0,930.45,700.82
2016,10,26,12,30,877.0,100.0,1.8,18.0,673.0,924.46,698.28
2016,10,26,12,45,875.5,98.0,1.9,18.0,662.0,912.58,691.86
2016,10,26,13,0,874.0,96.0,2.0,18.0,651.0,897.18,683.14
2016,10,26,13,15,867.0,95.0,2.0,18.0,632.0,881.86,673.51
2016,10,26,13,30,860.0,94.0,2.0,18.0,613.0,855.93,656.65
2016,10,26,13,45,847.5,93.0,2.05,18.5,586.0,822.44,633.84
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,786.4,609.19
2016,10,26,14,15,820.0,89.5,2.1,18.5,525.5,744.4,581.96
2016,10,26,14,30,805.0,87.0,2.1,18.0,492.0,700.54,552.96
2016,10,26,14,45,780.5,85.5,2.15,18.0,452.5,649.68,517.32
2016,10,26,15,0,756.0,84.0,2.2,18.0,413.0,598.24,478.86
2016,10,26,15,15,727.0,79.5,2.1,17.5,369.5,542.77,436.39
2016,10,26,15,30,698.0,75.0,2.0,17.0,326.0,485.74,391.45
2016,10,26,15,45,649.5,71.0,1.9,17.0,279.0,420.53,337.93
2016,10,26,16,0,601.0,67.0,1.8,17.0,232.0,358.73,285.65
2016,10,26,16,15,538.0,59.0,1.6,16.0,185.0,290.7,227.93
2016,10,26,16,30,475.0,51.0,1.4,15.0,138.0,228.72,173.8
2016,10,26,16,45,367.0,40.0,1.25,14.0,94.5,157.61,112.93
2016,10,26,17,0,259.0,29.0,1.1,13.0,51.0,98.47,58.05
2016,10,26,17,15,129.5,14.5,1.15,12.5,25.5,34.74,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.85,8.5,10.0,9.53,0.0
2016,10,27,7,0,0.0,20.0,0.9,9.0,20.0,19.0,1.38
2016,10,27,7,15,33.5,39.5,1.1,9.5,44.5,49.93,34.32
2016,10,27,7,30,67.0,59.0,1.3,10.0,69.0,86.58,66.3
2016,10,27,7,45,84.5,80.0,1.55,10.5,98.0,119.45,95.33
2016,10,27,8,0,102.0,101.0,1.8,11.0,127.0,154.16,125.66
2016,10,27,8,15,120.0,119.5,1.85,11.5,156.0,187.97,154.71
2016,10,27,8,30,138.0,138.0,1.9,12.0,185.0,223.59,184.67
2016,10,27,8,45,242.5,147.0,2.0,12.5,242.5,308.09,255.01
2016,10,27,9,0,347.0,156.0,2.1,13.0,300.0,394.74,325.55
2016,10,27,9,15,271.5,184.0,2.3,13.5,303.5,391.44,320.97
2016,10,27,9,30,196.0,212.0,2.5,14.0,307.0,370.8,302.59
2016,10,27,9,45,238.5,223.0,2.75,15.0,347.0,421.84,342.65
2016,10,27,10,0,281.0,234.0,3.0,16.0,387.0,486.89,392.28
2016,10,27,10,15,238.0,253.0,3.25,16.5,387.5,470.49,377.63
2016,10,27,10,30,195.0,272.0,3.5,17.0,388.0,462.54,369.55
2016,10,27,10,45,270.0,270.0,3.8,17.5,435.5,542.09,431.63
2016,10,27,11,0,345.0,268.0,4.1,18.0,483.0,611.17,484.66
2016,10,27,11,15,208.0,279.5,4.2,18.5,410.5,493.35,390.99
2016,10,27,11,30,71.0,291.0,4.3,19.0,338.0,370.92,292.37
2016,10,27,11,45,201.5,289.5,4.4,20.0,422.0,502.66,396.6
2016,10,27,12,0,332.0,288.0,4.5,21.0,506.0,635.41,497.05
2016,10,27,12,15,202.0,290.5,4.45,21.0,423.0,504.64,395.58
2016,10,27,12,30,72.0,293.0,4.4,21.0,340.0,374.32,292.8
2016,10,27,12,45,52.5,274.0,4.4,21.0,308.0,334.35,261.96
2016,10,27,13,0,33.0,255.0,4.4,21.0,276.0,294.89,230.98
2016,10,27,13,15,28.5,242.0,4.35,21.0,259.5,276.01,216.4
2016,10,27,13,30,24.0,229.0,4.3,21.0,243.0,245.51,192.64
2016,10,27,13,45,103.5,241.0,4.25,21.5,298.5,336.54,266.34
2016,10,27,14,0,183.0,253.0,4.2,22.0,354.0,423.21,334.6
2016,10,27,14,15,105.5,223.0,4.1,21.5,281.0,313.0,248.2
2016,10,27,14,30,28.0,193.0,4.0,21.0,208.0,219.69,173.44
2016,10,27,14,45,14.0,123.0,3.9,21.0,130.5,126.83,98.97
2016,10,27,15,0,0.0,53.0,3.8,21.0,53.0,49.27,35.29
2016,10,27,15,15,0.0,47.0,3.55,20.5,47.0,43.67,30.85
2016,10,27,15,30,0.0,41.0,3.3,20.0,41.0,38.07,26.31
2016,10,27,15,45,0.0,35.0,3.05,20.0,35.0,32.48,21.67
2016,10,27,16,0,0.0,29.0,2.8,20.0,29.0,26.9,16.97
2016,10,27,16,15,0.0,22.5,2.55,19.5,22.5,20.86,11.86
2016,10,27,16,30,0.0,16.0,2.3,19.0,16.0,14.82,6.7
2016,10,27,16,45,0.0,10.5,2.1,18.5,10.5,9.72,2.28
2016,10,27,17,0,0.0,5.0,1.9,18.0,5.0,4.62,0.0
2016,10,27,17,15,0.0,2.5,1.85,17.5,2.5,2.38,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,98.5,11.0,0.9,10.5,16.5,23.72,0.0
2016,10,28,7,0,197.0,22.0,0.9,11.0,33.0,66.84,8.12
2016,10,28,7,15,316.5,34.0,1.1,11.5,73.0,127.48,86.76
2016,10,28,7,30,436.0,46.0,1.3,12.0,113.0,197.12,147.77
2016,10,28,7,45,517.0,53.0,1.55,13.0,160.5,260.92,204.15
2016,10,28,8,0,598.0,60.0,1.8,14.0,208.0,332.88,266.43
2016,10,28,8,15,644.5,65.5,1.85,14.5,255.0,394.38,319.3
2016,10,28,8,30,691.0,71.0,1.9,15.0,302.0,459.33,373.11
2016,10,28,8,45,729.0,73.5,1.95,16.0,347.0,516.83,418.67
2016,10,28,9,0,767.0,76.0,2.0,17.0,392.0,578.06,465.32
2016,10,28,9,15,788.5,79.0,1.95,17.5,431.5,629.98,503.66
2016,10,28,9,30,810.0,82.0,1.9,18.0,471.0,681.25,539.45
2016,10,28,9,45,829.0,83.0,1.85,18.5,506.0,727.33,569.71
2016,10,28,10,0,848.0,84.0,1.8,19.0,541.0,771.88,598.25
2016,10,28,10,15,858.5,85.5,1.75,19.0,568.5,808.32,621.74
2016,10,28,10,30,869.0,87.0,1.7,19.0,596.0,835.58,638.71
2016,10,28,10,45,876.0,88.0,1.7,19.5,616.5,862.72,654.89
2016,10,28,11,0,883.0,89.0,1.7,20.0,637.0,886.77,668.89
2016,10,28,11,15,887.0,89.5,1.65,20.5,649.5,904.29,677.91
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,918.35,684.7
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,925.67,687.13
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,929.35,687.35
2016,10,28,12,15,891.0,91.0,1.4,22.0,668.0,927.39,684.67
2016,10,28,12,30,890.0,91.0,1.3,22.0,665.0,921.79,679.78
2016,10,28,12,45,885.0,91.0,1.25,22.5,653.5,908.97,669.8
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,892.69,657.82
2016,10,28,13,15,873.0,90.0,1.1,23.0,622.5,870.14,642.41
2016,10,28,13,30,866.0,89.0,1.0,23.0,603.0,844.45,625.07
2016,10,28,13,45,855.0,87.5,0.9,23.0,576.5,818.32,607.52
2016,10,28,14,0,844.0,86.0,0.8,23.0,550.0,782.81,583.71
2016,10,28,14,15,829.5,84.0,0.75,23.0,517.0,741.64,556.83
2016,10,28,14,30,815.0,82.0,0.7,23.0,484.0,698.55,528.43
2016,10,28,14,45,793.5,79.5,0.65,23.0,445.0,648.44,494.66
2016,10,28,15,0,772.0,77.0,0.6,23.0,406.0,597.53,458.1
2016,10,28,15,15,743.0,73.0,0.55,22.5,363.0,539.98,416.55
2016,10,28,15,30,714.0,69.0,0.5,22.0,320.0,483.02,374.0
2016,10,28,15,45,673.0,64.0,0.5,22.0,273.5,421.86,326.36
2016,10,28,16,0,632.0,59.0,0.5,22.0,227.0,361.49,277.59
2016,10,28,16,15,568.0,52.5,0.55,21.0,180.5,293.51,222.54
2016,10,28,16,30,504.0,46.0,0.6,20.0,134.0,231.63,170.39
2016,10,28,16,45,400.0,36.0,0.7,19.5,91.5,161.57,111.47
2016,10,28,17,0,296.0,26.0,0.8,19.0,49.0,101.49,52.58
2016,10,28,17,15,148.0,13.0,0.85,18.0,24.5,35.89,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,10.0,1.0,9.5,14.0,19.23,0.0
2016,10,29,7,0,145.0,20.0,1.0,10.0,28.0,53.91,0.0
2016,10,29,7,15,255.0,34.5,1.2,10.5,66.5,111.75,75.86
2016,10,29,7,30,365.0,49.0,1.4,11.0,105.0,177.58,133.83
2016,10,29,7,45,443.5,58.5,1.6,12.0,150.5,239.12,188.12
2016,10,29,8,0,522.0,68.0,1.8,13.0,196.0,308.69,248.37
2016,10,29,8,15,571.0,75.5,1.9,13.5,241.5,369.67,300.93
2016,10,29,8,30,620.0,83.0,2.0,14.0,287.0,434.47,354.99
2016,10,29,8,45,663.0,85.5,2.15,15.0,332.0,493.62,402.5
2016,10,29,9,0,706.0,88.0,2.3,16.0,377.0,554.94,450.15
2016,10,29,9,15,730.0,92.0,2.45,16.5,416.0,607.12,490.17
2016,10,29,9,30,754.0,96.0,2.6,17.0,455.0,659.05,529.04
2016,10,29,9,45,796.5,90.0,2.8,18.0,494.0,709.74,564.16
2016,10,29,10,0,839.0,84.0,3.0,19.0,533.0,763.24,600.47
2016,10,29,10,15,850.0,85.5,3.05,19.5,560.5,799.74,624.32
2016,10,29,10,30,861.0,87.0,3.1,20.0,588.0,833.72,646.28
2016,10,29,10,45,867.0,88.5,3.2,21.0,608.0,853.77,657.36
2016,10,29,11,0,873.0,90.0,3.3,22.0,628.0,877.31,670.95
2016,10,29,11,15,877.5,91.0,3.3,22.0,641.0,895.67,682.9
2016,10,29,11,30,882.0,92.0,3.3,22.0,654.0,910.64,692.64
2016,10,29,11,45,882.5,92.5,3.3,22.5,658.5,917.87,695.87
2016,10,29,12,0,883.0,93.0,3.3,23.0,663.0,921.5,696.83
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.5,918.96,693.43
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,912.81,687.79
2016,10,29,12,45,880.0,90.5,3.15,24.5,645.5,901.91,679.11
2016,10,29,13,0,879.0,89.0,3.1,25.0,635.0,887.47,668.23
2016,10,29,13,15,872.5,88.0,3.05,25.0,616.0,865.4,653.59
2016,10,29,13,30,866.0,87.0,3.0,25.0,597.0,840.17,636.89
2016,10,29,13,45,856.5,85.0,3.0,25.0,571.0,814.68,620.36
2016,10,29,14,0,847.0,83.0,3.0,25.0,545.0,779.78,597.18
2016,10,29,14,15,832.5,81.0,2.9,25.0,512.5,738.6,568.93
2016,10,29,14,30,818.0,79.0,2.8,25.0,480.0,695.5,539.12
2016,10,29,14,45,799.0,76.0,2.75,25.0,441.5,646.5,504.86
2016,10,29,15,0,780.0,73.0,2.7,25.0,403.0,596.52,467.53
2016,10,29,15,15,751.5,69.5,2.5,24.5,360.0,539.63,424.35
2016,10,29,15,30,723.0,66.0,2.3,24.0,317.0,483.26,380.29
2016,10,29,15,45,682.0,61.0,2.1,23.5,270.5,419.9,329.47
2016,10,29,16,0,641.0,56.0,1.9,23.0,224.0,360.99,280.42
2016,10,29,16,15,576.5,49.5,1.8,22.0,177.5,292.55,223.28
2016,10,29,16,30,512.0,43.0,1.7,21.0,131.0,230.29,169.64
2016,10,29,16,45,404.0,33.5,1.65,20.0,88.5,159.51,109.58
2016,10,29,17,0,296.0,24.0,1.6,19.0,46.0,98.51,47.39
2016,10,29,17,15,148.0,12.0,1.65,18.5,23.0,34.75,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
