Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,42.3,14.16
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,93.1,67.38
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,137.43,107.19
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,186.89,150.88
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,232.35,190.98
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,280.8,232.78
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,339.63,282.37
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,395.65,328.85
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,498.05,412.65
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,616.39,506.47
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,671.02,548.57
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,725.95,589.02
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,761.47,615.18
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,798.54,642.54
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,660.6,534.99
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,484.48,391.62
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,495.1,400.26
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,504.86,407.61
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,605.61,489.81
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,707.52,571.13
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,820.7,658.78
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,909.65,724.16
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,900.68,717.47
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,888.0,708.75
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,864.98,693.58
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,838.75,676.08
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,807.08,653.2
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,772.56,628.12
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,730.95,597.5
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,692.56,569.12
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,641.55,530.09
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,589.75,488.29
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,530.86,440.14
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,472.75,391.16
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,405.81,333.54
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,342.29,277.01
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,273.05,214.56
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,209.14,155.83
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,132.87,83.74
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,57.5,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,7.15,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,78.08,23.15
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,180.07,130.81
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,242.41,190.12
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,316.77,257.68
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,380.16,315.69
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,447.37,375.14
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,507.65,426.41
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,569.31,476.96
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,622.7,519.53
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,670.62,555.98
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,717.33,588.19
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,762.65,618.61
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,799.13,642.48
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,832.92,664.04
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,860.91,681.11
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,885.7,695.75
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,904.3,705.48
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,919.28,712.63
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,927.54,715.6
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,932.0,716.1
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,930.57,713.51
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,925.3,708.42
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,913.66,697.82
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,898.28,684.87
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,875.89,669.21
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,850.1,651.37
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,818.46,629.56
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,783.87,605.72
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,742.88,577.29
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,699.73,547.14
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,650.11,512.52
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,599.37,474.46
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,542.06,430.46
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,485.17,385.2
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,420.68,332.09
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,361.43,281.11
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,289.92,220.74
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,225.16,163.36
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,147.55,89.11
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,73.73,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,80.34,15.47
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,187.48,133.78
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,253.76,196.56
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,328.69,263.65
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,392.27,320.53
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,459.24,377.98
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,513.55,423.55
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,571.74,470.31
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,623.36,511.23
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,674.1,549.43
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,717.84,579.44
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,759.65,607.53
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,794.2,629.84
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,825.94,649.85
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,851.15,665.4
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,872.98,678.56
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,889.22,687.43
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,901.85,693.86
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,841.9,650.4
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,772.54,600.6
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,758.72,591.03
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,737.09,575.24
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,695.6,544.12
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,652.86,511.97
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,582.71,459.56
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,527.41,417.29
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,580.52,459.7
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,613.55,486.01
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,651.5,517.22
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,668.83,532.05
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,616.42,492.98
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,563.81,452.44
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,506.25,407.06
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,449.61,360.99
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,384.41,306.71
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,321.45,252.77
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,251.21,192.88
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,188.74,137.83
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,96.78,57.38
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,17.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,75.42,4.49
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,172.69,123.09
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,239.61,187.91
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,315.86,258.23
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,380.36,317.97
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,448.87,379.26
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,509.92,432.65
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,572.41,485.48
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,626.74,530.1
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,675.67,568.88
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,724.02,603.56
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,771.02,636.37
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,809.65,662.13
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,845.63,685.46
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,874.39,703.44
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,899.87,718.88
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,919.14,731.1
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,934.75,740.76
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,943.35,744.61
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,948.09,745.93
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,946.72,744.5
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,941.46,740.56
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,929.35,730.66
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,913.47,718.33
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,891.59,703.25
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,866.26,685.82
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,834.03,663.89
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,798.84,639.73
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,757.26,610.3
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,713.49,578.97
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,662.66,541.68
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,610.7,500.71
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,552.56,453.78
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,498.15,408.14
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,431.8,351.46
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,368.13,295.04
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,293.9,229.44
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,226.68,167.7
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,143.68,84.07
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,67.99,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,78.72,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,186.28,131.8
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,253.01,197.99
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,328.51,267.44
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,392.57,326.15
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,460.18,385.38
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,516.01,432.2
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,575.83,479.86
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,628.56,519.41
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,680.45,555.68
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,724.96,583.72
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,767.47,609.36
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,802.82,629.82
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,835.34,647.89
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,862.17,662.56
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,885.61,674.86
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,902.59,685.32
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,915.91,693.52
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,922.19,696.86
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,924.63,697.88
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,922.02,696.15
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,915.61,692.13
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,841.02,642.26
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,761.58,588.88
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,803.35,620.28
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,834.59,642.83
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,802.07,620.38
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,766.88,596.69
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,725.36,569.81
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,681.95,541.1
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,631.14,505.28
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,583.82,469.4
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,525.68,423.89
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,468.29,377.41
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,401.39,321.82
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,338.03,267.17
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,266.01,205.49
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,201.44,147.71
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,102.37,57.61
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,64.4,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,151.71,104.77
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,213.14,164.26
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,284.11,227.63
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,345.22,282.28
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,408.58,337.02
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,267.14,223.77
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,69.31,54.36
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,94.89,76.37
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,120.89,97.93
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,103.61,82.75
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,87.19,68.54
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,92.0,72.33
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,96.84,76.04
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,208.81,167.93
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,321.98,255.58
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,349.74,275.7
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,377.82,296.71
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,338.55,265.77
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,298.96,234.76
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,292.64,230.14
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,286.32,225.31
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,280.13,220.84
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,273.97,216.4
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,268.15,212.2
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,262.3,207.98
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,341.28,271.65
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,403.13,319.95
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,543.93,429.68
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,643.87,504.03
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,596.53,467.4
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,548.36,431.2
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,493.19,388.87
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,436.68,344.28
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,374.74,293.54
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,315.91,243.82
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,245.31,185.32
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,182.8,131.34
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,108.57,57.42
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,40.03,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,47.91,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,111.2,76.44
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,170.39,132.58
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,239.94,194.43
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,300.27,248.18
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,366.18,305.1
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,429.23,358.13
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,494.55,411.27
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,547.9,453.51
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,601.71,494.94
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,657.31,536.04
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,713.31,575.46
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,750.7,600.65
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,786.0,624.22
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,814.56,641.61
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,844.92,660.16
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,863.62,671.09
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,879.06,679.92
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,890.57,686.7
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,898.61,691.26
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,896.44,689.71
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,890.71,685.98
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,859.24,665.1
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,830.82,646.51
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,807.67,630.64
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,781.81,612.82
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,753.2,592.35
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,721.87,569.9
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,679.3,540.19
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,635.45,508.23
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,588.01,472.36
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,539.78,434.99
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,480.52,387.74
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,422.85,340.49
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,359.29,287.51
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,299.16,235.8
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,228.29,175.74
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,165.74,120.85
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,94.16,47.91
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,28.18,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,41.12,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,114.53,76.92
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,172.13,133.12
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,239.7,193.32
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,300.61,247.59
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,367.03,304.81
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,425.76,353.4
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,487.06,401.96
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,540.06,442.9
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,593.54,482.87
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,639.3,516.18
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,684.2,548.05
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,722.03,574.17
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,758.0,598.67
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,789.01,618.29
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,817.68,636.11
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,836.66,648.56
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,852.61,659.07
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,859.67,662.77
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,868.59,667.99
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,867.08,667.35
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,862.19,664.61
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,861.07,664.68
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,855.77,661.93
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,832.8,646.11
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,806.8,628.36
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,775.97,606.42
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,742.52,582.58
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,700.84,554.11
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,657.48,524.06
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,608.39,486.98
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,558.53,448.31
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,500.55,402.15
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,446.38,357.54
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,382.14,303.75
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,321.25,251.07
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,249.45,190.01
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,185.87,133.55
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,108.26,51.68
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,38.81,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,54.79,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,149.22,96.23
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,212.77,162.03
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,283.23,225.89
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,346.42,283.03
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,414.12,341.9
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,472.39,390.34
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,532.12,437.64
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,584.87,477.37
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,637.34,515.06
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,684.74,546.18
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,725.37,570.82
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,762.2,593.08
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,796.6,613.08
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,824.08,627.86
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,848.52,640.31
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,867.02,649.56
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,882.11,656.6
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,890.91,659.6
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,896.1,660.44
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,894.16,659.13
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,888.57,655.72
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,874.86,648.22
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,857.75,638.65
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,835.92,625.09
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,810.96,609.52
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,780.39,589.03
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,747.05,566.66
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,706.61,539.56
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,669.42,514.51
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,620.48,480.41
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,570.56,443.88
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,513.23,401.3
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,456.7,357.56
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,392.24,305.91
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,330.88,254.54
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,259.14,194.51
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,195.07,137.8
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,115.9,51.08
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,47.27,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,49.94,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,136.55,84.39
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,199.93,150.32
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,272.14,214.35
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,334.32,269.66
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,398.87,325.24
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,457.15,373.21
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,517.06,420.38
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,570.27,460.59
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,623.44,499.03
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,669.1,529.36
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,713.39,556.83
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,751.23,580.41
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,786.81,602.11
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,815.64,619.67
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,841.62,635.23
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,853.46,640.31
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,868.86,647.96
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,878.61,651.42
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,884.88,652.77
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,882.84,650.55
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,877.25,646.28
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,866.68,638.54
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,852.65,628.76
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,831.13,615.4
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,813.01,604.42
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,781.98,585.47
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,748.29,564.61
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,706.47,537.25
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,662.88,508.29
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,613.31,473.24
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,563.01,436.22
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,505.24,393.61
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,448.43,349.95
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,383.08,298.15
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,321.22,246.87
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,251.63,188.32
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,187.66,131.87
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,83.75,33.01
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
