Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,48.0,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,131.05,78.03
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,194.51,146.74
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,266.1,211.48
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,327.62,267.47
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,394.04,325.99
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,446.19,370.46
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,498.66,413.31
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,549.77,454.45
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,600.95,494.41
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,536.77,440.63
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,449.73,367.8
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,605.55,493.98
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,753.22,607.08
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,665.07,538.47
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,554.38,448.51
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,706.7,571.35
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,840.83,672.24
2016,11,19,11,45,838.5,99.0,5.9,18.0,567.5,855.16,682.86
2016,11,19,12,0,852.0,96.0,6.1,18.0,576.0,866.18,691.78
2016,11,19,12,15,856.0,96.0,6.1,17.5,576.5,869.13,695.29
2016,11,19,12,30,860.0,96.0,6.1,17.0,577.0,868.6,696.42
2016,11,19,12,45,538.0,171.0,6.2,17.0,470.5,672.96,547.28
2016,11,19,13,0,216.0,246.0,6.3,17.0,364.0,457.66,371.95
2016,11,19,13,15,108.0,194.0,6.25,16.5,253.0,303.71,247.73
2016,11,19,13,30,0.0,142.0,6.2,16.0,142.0,136.66,108.4
2016,11,19,13,45,192.5,160.5,6.2,16.0,251.0,338.02,279.71
2016,11,19,14,0,385.0,179.0,6.2,16.0,360.0,499.19,412.91
2016,11,19,14,15,637.5,121.0,6.15,15.5,396.5,618.4,512.6
2016,11,19,14,30,890.0,63.0,6.1,15.0,433.0,692.91,574.49
2016,11,19,14,45,877.5,59.0,6.1,14.5,396.5,646.71,539.04
2016,11,19,15,0,865.0,55.0,6.1,14.0,360.0,598.83,500.42
2016,11,19,15,15,834.5,52.0,6.0,13.5,316.5,540.68,451.85
2016,11,19,15,30,804.0,49.0,5.9,13.0,273.0,486.33,404.7
2016,11,19,15,45,754.0,45.5,5.8,12.5,227.0,419.29,345.56
2016,11,19,16,0,704.0,42.0,5.7,12.0,181.0,355.39,287.21
2016,11,19,16,15,621.0,35.5,5.45,11.0,134.5,279.78,218.58
2016,11,19,16,30,538.0,29.0,5.2,10.0,88.0,211.93,154.09
2016,11,19,16,45,269.0,14.5,4.95,9.5,44.0,93.19,35.11
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,11.5,1.75,-0.5,28.0,57.82,0.0
2016,11,20,7,30,437.0,23.0,2.1,0.0,56.0,152.58,88.18
2016,11,20,7,45,541.5,31.0,2.5,0.5,100.5,222.8,171.26
2016,11,20,8,0,646.0,39.0,2.9,1.0,145.0,301.37,245.3
2016,11,20,8,15,704.5,43.5,3.05,1.5,191.5,366.34,306.92
2016,11,20,8,30,763.0,48.0,3.2,2.0,238.0,435.64,370.46
2016,11,20,8,45,799.5,51.5,3.4,2.5,282.5,496.04,424.8
2016,11,20,9,0,836.0,55.0,3.6,3.0,327.0,557.78,478.41
2016,11,20,9,15,860.5,57.5,3.6,3.5,367.5,607.46,520.14
2016,11,20,9,30,885.0,60.0,3.6,4.0,408.0,660.53,563.09
2016,11,20,9,45,904.5,61.0,3.65,4.5,443.0,707.44,598.34
2016,11,20,10,0,924.0,62.0,3.7,5.0,478.0,752.81,631.51
2016,11,20,10,15,935.0,63.5,3.7,5.5,506.0,790.5,658.03
2016,11,20,10,30,946.0,65.0,3.7,6.0,534.0,825.54,682.25
2016,11,20,10,45,954.0,65.5,3.75,6.5,554.5,854.05,701.59
2016,11,20,11,0,962.0,66.0,3.8,7.0,575.0,879.35,718.5
2016,11,20,11,15,965.5,66.5,3.8,7.0,588.0,897.5,731.14
2016,11,20,11,30,969.0,67.0,3.8,7.0,601.0,912.02,741.24
2016,11,20,11,45,970.0,67.0,3.85,7.5,606.0,920.05,745.67
2016,11,20,12,0,971.0,67.0,3.9,8.0,611.0,924.26,747.51
2016,11,20,12,15,969.0,67.0,3.9,8.0,607.5,922.06,745.87
2016,11,20,12,30,967.0,67.0,3.9,8.0,604.0,916.03,741.66
2016,11,20,12,45,961.0,67.0,3.95,8.5,592.5,902.84,731.3
2016,11,20,13,0,955.0,67.0,4.0,9.0,581.0,886.02,718.47
2016,11,20,13,15,947.0,66.5,4.0,9.0,562.5,863.44,702.52
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,837.57,684.18
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,803.4,659.78
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,766.71,633.37
2016,11,20,14,15,892.0,64.0,4.1,9.0,457.5,724.93,602.54
2016,11,20,14,30,876.0,62.0,4.1,9.0,425.0,681.22,569.84
2016,11,20,14,45,848.0,61.0,4.1,9.0,386.0,634.02,532.75
2016,11,20,15,0,820.0,60.0,4.1,9.0,347.0,581.25,489.28
2016,11,20,15,15,786.5,56.5,3.95,8.5,304.0,522.33,440.01
2016,11,20,15,30,753.0,53.0,3.8,8.0,261.0,464.24,389.92
2016,11,20,15,45,695.0,49.0,3.65,8.0,215.5,395.31,328.64
2016,11,20,16,0,637.0,45.0,3.5,8.0,170.0,330.37,269.15
2016,11,20,16,15,551.5,38.0,3.15,7.0,125.5,256.76,202.4
2016,11,20,16,30,466.0,31.0,2.8,6.0,81.0,191.13,140.11
2016,11,20,16,45,233.0,15.5,2.45,5.0,40.5,86.11,29.77
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,11.5,1.5,-1.0,24.5,49.66,0.0
2016,11,21,7,30,364.0,23.0,1.8,0.0,49.0,131.38,70.66
2016,11,21,7,45,473.0,31.5,2.15,0.5,91.5,199.92,152.93
2016,11,21,8,0,582.0,40.0,2.5,1.0,134.0,276.82,224.92
2016,11,21,8,15,644.5,45.5,2.75,1.5,179.0,341.25,285.71
2016,11,21,8,30,707.0,51.0,3.0,2.0,224.0,410.55,349.19
2016,11,21,8,45,748.5,54.5,3.25,2.5,268.0,470.94,403.6
2016,11,21,9,0,790.0,58.0,3.5,3.0,312.0,533.21,457.87
2016,11,21,9,15,817.0,60.5,3.5,3.5,351.5,586.82,502.82
2016,11,21,9,30,844.0,63.0,3.5,4.0,391.0,640.23,546.16
2016,11,21,9,45,866.5,64.0,3.5,4.5,426.0,682.96,578.68
2016,11,21,10,0,889.0,65.0,3.5,5.0,461.0,729.2,612.57
2016,11,21,10,15,901.5,66.0,3.5,5.5,489.0,766.34,638.83
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,801.04,662.94
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.5,830.84,683.11
2016,11,21,11,0,935.0,68.0,3.5,7.0,560.0,857.66,700.94
2016,11,21,11,15,940.5,68.5,3.5,7.5,573.5,877.11,713.26
2016,11,21,11,30,946.0,69.0,3.5,8.0,587.0,893.08,723.11
2016,11,21,11,45,949.5,68.5,3.5,8.5,593.0,902.51,728.26
2016,11,21,12,0,953.0,68.0,3.5,9.0,599.0,908.24,730.89
2016,11,21,12,15,952.5,68.0,3.5,9.0,597.0,907.4,730.25
2016,11,21,12,30,952.0,68.0,3.5,9.0,595.0,902.81,727.09
2016,11,21,12,45,949.5,67.5,3.5,9.5,584.5,892.16,718.39
2016,11,21,13,0,947.0,67.0,3.5,10.0,574.0,877.87,707.23
2016,11,21,13,15,941.0,66.0,3.5,10.0,556.0,856.53,692.32
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,831.86,675.03
2016,11,21,13,45,925.5,63.5,3.5,10.5,513.0,800.67,651.68
2016,11,21,14,0,916.0,62.0,3.5,11.0,488.0,766.65,626.2
2016,11,21,14,15,901.0,60.5,3.45,11.0,455.5,726.07,596.5
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,683.47,564.96
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.5,634.32,527.23
2016,11,21,15,0,843.0,55.0,3.4,11.0,348.0,584.24,486.52
2016,11,21,15,15,811.5,52.0,3.1,10.5,305.5,530.51,441.54
2016,11,21,15,30,780.0,49.0,2.8,10.0,263.0,473.12,392.26
2016,11,21,15,45,730.0,45.0,2.55,9.5,217.5,406.87,334.33
2016,11,21,16,0,680.0,41.0,2.3,9.0,172.0,343.84,277.26
2016,11,21,16,15,597.0,34.5,2.1,7.5,127.0,269.73,210.95
2016,11,21,16,30,514.0,28.0,1.9,6.0,82.0,203.42,147.99
2016,11,21,16,45,257.0,14.0,1.7,5.0,41.0,89.23,27.26
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,10.5,1.15,-2.0,25.0,54.18,0.0
2016,11,22,7,30,419.0,21.0,1.3,-1.0,50.0,143.06,70.39
2016,11,22,7,45,524.5,28.5,1.45,-0.5,93.0,212.58,161.56
2016,11,22,8,0,630.0,36.0,1.6,0.0,136.0,289.43,234.12
2016,11,22,8,15,690.0,41.0,1.6,0.5,181.5,354.29,295.01
2016,11,22,8,30,750.0,46.0,1.6,1.0,227.0,423.78,357.8
2016,11,22,8,45,788.5,49.0,1.65,1.5,271.0,483.77,410.86
2016,11,22,9,0,827.0,52.0,1.7,2.0,315.0,541.41,460.15
2016,11,22,9,15,852.0,54.5,1.8,2.5,355.0,594.72,504.42
2016,11,22,9,30,877.0,57.0,1.9,3.0,395.0,647.66,546.98
2016,11,22,9,45,613.5,114.5,2.0,4.0,361.0,574.11,484.13
2016,11,22,10,0,350.0,172.0,2.1,5.0,327.0,455.49,384.35
2016,11,22,10,15,446.5,162.0,2.0,5.5,372.0,538.94,452.23
2016,11,22,10,30,543.0,152.0,1.9,6.0,417.0,614.8,511.1
2016,11,22,10,45,621.5,135.0,1.85,7.0,450.5,676.65,556.81
2016,11,22,11,0,700.0,118.0,1.8,8.0,484.0,734.02,596.24
2016,11,22,11,15,691.5,124.5,1.7,8.5,493.5,745.7,601.78
2016,11,22,11,30,683.0,131.0,1.6,9.0,503.0,754.34,605.55
2016,11,22,11,45,824.5,97.0,1.55,9.5,550.5,836.01,662.46
2016,11,22,12,0,966.0,63.0,1.5,10.0,598.0,911.37,712.46
2016,11,22,12,15,964.5,63.0,1.4,10.5,595.0,909.75,707.63
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,904.33,701.31
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.5,891.34,689.98
2016,11,22,13,0,948.0,65.0,1.1,12.0,571.0,874.79,676.45
2016,11,22,13,15,940.5,64.5,1.0,12.0,552.0,852.93,660.65
2016,11,22,13,30,933.0,64.0,0.9,12.0,533.0,827.8,642.72
2016,11,22,13,45,921.5,62.5,0.85,12.0,507.0,795.22,620.46
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,759.92,596.28
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,718.93,567.14
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,676.0,536.4
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.0,626.63,500.47
2016,11,22,15,0,835.0,53.0,0.5,12.0,341.0,576.35,461.76
2016,11,22,15,15,803.0,50.0,0.4,11.5,299.0,519.01,416.7
2016,11,22,15,30,771.0,47.0,0.3,11.0,257.0,465.75,373.12
2016,11,22,15,45,722.0,43.0,0.25,11.0,212.5,400.57,318.51
2016,11,22,16,0,673.0,39.0,0.2,11.0,168.0,338.55,264.59
2016,11,22,16,15,590.0,33.0,0.3,10.0,124.0,265.52,202.15
2016,11,22,16,30,507.0,27.0,0.4,9.0,80.0,200.3,142.09
2016,11,22,16,45,253.5,13.5,0.55,8.5,40.0,87.62,22.53
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.0,11.5,1.05,0.5,15.0,22.67,0.0
2016,11,23,7,30,112.0,23.0,1.1,1.0,30.0,64.44,26.43
2016,11,23,7,45,159.5,39.0,1.2,2.0,58.5,109.06,82.47
2016,11,23,8,0,207.0,55.0,1.3,3.0,87.0,153.51,123.86
2016,11,23,8,15,234.0,71.5,1.25,3.5,118.5,187.66,155.84
2016,11,23,8,30,261.0,88.0,1.2,4.0,150.0,230.77,194.61
2016,11,23,8,45,280.5,102.0,1.15,4.5,180.5,269.06,228.26
2016,11,23,9,0,300.0,116.0,1.1,5.0,211.0,308.64,261.96
2016,11,23,9,15,317.5,130.0,0.95,5.5,241.5,348.06,294.13
2016,11,23,9,30,335.0,144.0,0.8,6.0,272.0,388.13,325.63
2016,11,23,9,45,295.5,164.0,0.7,7.0,284.5,396.79,329.76
2016,11,23,10,0,256.0,184.0,0.6,8.0,297.0,401.82,330.8
2016,11,23,10,15,310.0,187.5,0.85,9.0,332.5,453.74,372.37
2016,11,23,10,30,364.0,191.0,1.1,10.0,368.0,507.74,414.42
2016,11,23,10,45,378.5,197.0,1.4,11.0,388.0,534.65,434.66
2016,11,23,11,0,393.0,203.0,1.7,12.0,408.0,560.83,454.27
2016,11,23,11,15,458.5,191.5,1.75,12.0,436.0,621.56,501.11
2016,11,23,11,30,524.0,180.0,1.8,12.0,464.0,669.28,537.7
2016,11,23,11,45,700.5,133.5,1.9,12.5,517.0,776.29,617.13
2016,11,23,12,0,877.0,87.0,2.0,13.0,570.0,870.48,682.92
2016,11,23,12,15,754.5,117.0,2.05,13.0,531.5,805.52,636.17
2016,11,23,12,30,632.0,147.0,2.1,13.0,493.0,732.69,584.53
2016,11,23,12,45,629.0,145.0,2.15,13.0,484.0,722.43,578.31
2016,11,23,13,0,626.0,143.0,2.2,13.0,475.0,709.62,569.69
2016,11,23,13,15,648.0,131.0,2.2,13.0,465.0,703.5,565.82
2016,11,23,13,30,670.0,119.0,2.2,13.0,455.0,693.83,559.36
2016,11,23,13,45,529.0,146.0,2.25,13.0,403.5,593.97,483.17
2016,11,23,14,0,388.0,173.0,2.3,13.0,352.0,493.28,404.04
2016,11,23,14,15,321.0,170.0,2.15,13.0,311.0,430.37,353.9
2016,11,23,14,30,254.0,167.0,2.0,13.0,270.0,370.86,305.53
2016,11,23,14,45,245.0,153.5,1.95,13.0,245.5,340.09,280.98
2016,11,23,15,0,236.0,140.0,1.9,13.0,221.0,309.42,255.9
2016,11,23,15,15,227.5,123.0,1.65,12.0,193.5,274.98,227.87
2016,11,23,15,30,219.0,106.0,1.4,11.0,166.0,240.81,199.28
2016,11,23,15,45,202.5,89.0,1.2,10.5,136.5,203.3,166.77
2016,11,23,16,0,186.0,72.0,1.0,10.0,107.0,167.09,134.61
2016,11,23,16,15,158.0,54.0,1.05,9.5,78.0,126.79,98.7
2016,11,23,16,30,130.0,36.0,1.1,9.0,49.0,89.06,63.57
2016,11,23,16,45,65.0,18.0,1.15,8.5,24.5,39.99,6.29
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,1.2,6.5,10.5,10.01,0.0
2016,11,24,7,30,0.0,21.0,1.4,7.0,21.0,20.35,3.32
2016,11,24,7,45,35.0,39.0,1.6,7.5,44.0,53.91,38.06
2016,11,24,8,0,70.0,57.0,1.8,8.0,67.0,93.17,72.85
2016,11,24,8,15,87.5,75.5,1.75,8.5,93.0,124.52,100.9
2016,11,24,8,30,105.0,94.0,1.7,9.0,119.0,157.49,129.97
2016,11,24,8,45,123.5,110.5,1.7,9.5,145.0,189.99,158.16
2016,11,24,9,0,142.0,127.0,1.7,10.0,171.0,224.1,187.14
2016,11,24,9,15,207.0,139.0,1.75,10.5,212.5,291.48,243.6
2016,11,24,9,30,272.0,151.0,1.8,11.0,254.0,355.35,296.04
2016,11,24,9,45,194.5,170.5,1.9,12.0,247.5,324.76,268.81
2016,11,24,10,0,117.0,190.0,2.0,13.0,241.0,298.21,244.66
2016,11,24,10,15,465.5,135.5,2.15,13.5,357.5,520.59,428.02
2016,11,24,10,30,814.0,81.0,2.3,14.0,474.0,741.29,595.51
2016,11,24,10,45,827.0,81.5,2.45,15.0,495.0,771.19,613.35
2016,11,24,11,0,840.0,82.0,2.6,16.0,516.0,798.51,630.87
2016,11,24,11,15,846.0,82.5,2.7,16.5,529.0,817.25,643.0
2016,11,24,11,30,852.0,83.0,2.8,17.0,542.0,832.85,653.01
2016,11,24,11,45,855.5,83.0,2.95,17.5,548.0,842.46,659.18
2016,11,24,12,0,859.0,83.0,3.1,18.0,554.0,848.7,663.11
2016,11,24,12,15,859.0,83.0,3.1,18.0,552.0,848.53,662.95
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,844.93,660.55
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,825.14,645.83
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,802.26,629.1
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,780.94,614.22
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,756.81,597.33
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,725.4,574.26
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,695.43,552.25
2016,11,24,14,15,744.0,89.5,2.95,20.0,410.5,655.2,522.9
2016,11,24,14,30,725.0,87.0,2.8,20.0,380.0,613.65,491.26
2016,11,24,14,45,695.0,84.0,2.7,20.0,344.0,563.4,452.34
2016,11,24,15,0,665.0,81.0,2.6,20.0,308.0,513.25,412.67
2016,11,24,15,15,626.0,76.0,2.25,19.0,268.5,456.26,367.47
2016,11,24,15,30,587.0,71.0,1.9,18.0,229.0,400.94,322.21
2016,11,24,15,45,518.0,65.0,1.55,17.5,186.5,332.57,264.83
2016,11,24,16,0,449.0,59.0,1.2,17.0,144.0,269.52,210.67
2016,11,24,16,15,360.0,48.0,1.2,16.5,104.0,200.23,151.6
2016,11,24,16,30,271.0,37.0,1.2,16.0,64.0,140.6,98.29
2016,11,24,16,45,135.5,18.5,1.2,15.5,32.0,62.75,9.31
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,78.0,12.0,0.9,7.5,16.5,27.45,0.0
2016,11,25,7,30,156.0,24.0,1.0,8.0,33.0,75.87,18.12
2016,11,25,7,45,261.0,38.0,1.15,9.0,69.5,139.55,101.21
2016,11,25,8,0,366.0,52.0,1.3,10.0,106.0,207.78,162.23
2016,11,25,8,15,436.5,61.5,1.25,10.5,147.5,268.06,215.69
2016,11,25,8,30,507.0,71.0,1.2,11.0,189.0,334.99,273.38
2016,11,25,8,45,556.5,77.5,1.15,11.5,230.0,393.61,322.8
2016,11,25,9,0,606.0,84.0,1.1,12.0,271.0,455.24,372.84
2016,11,25,9,15,639.0,89.0,1.0,13.0,308.5,507.86,412.97
2016,11,25,9,30,672.0,94.0,0.9,14.0,346.0,561.25,451.88
2016,11,25,9,45,696.5,97.5,0.8,15.0,379.5,607.52,483.77
2016,11,25,10,0,721.0,101.0,0.7,16.0,413.0,653.18,513.86
2016,11,25,10,15,737.0,103.5,0.85,16.5,440.0,690.41,540.26
2016,11,25,10,30,753.0,106.0,1.0,17.0,467.0,725.89,564.91
2016,11,25,10,45,586.0,150.5,1.15,18.0,438.5,656.87,513.18
2016,11,25,11,0,419.0,195.0,1.3,19.0,410.0,584.15,456.74
2016,11,25,11,15,346.5,215.0,1.4,19.0,396.0,541.5,425.05
2016,11,25,11,30,274.0,235.0,1.5,19.0,382.0,508.58,399.4
2016,11,25,11,45,376.5,215.5,1.65,19.5,419.5,574.19,450.6
2016,11,25,12,0,479.0,196.0,1.8,20.0,457.0,653.96,510.04
2016,11,25,12,15,502.5,188.0,1.85,20.0,461.0,664.75,518.06
2016,11,25,12,30,526.0,180.0,1.9,20.0,465.0,673.28,525.12
2016,11,25,12,45,493.0,185.5,2.0,20.5,449.0,647.49,505.5
2016,11,25,13,0,460.0,191.0,2.1,21.0,433.0,620.25,484.97
2016,11,25,13,15,503.0,172.5,2.1,20.5,429.0,626.28,491.94
2016,11,25,13,30,546.0,154.0,2.1,20.0,425.0,628.6,495.92
2016,11,25,13,45,525.0,150.5,2.15,20.0,401.0,595.25,471.55
2016,11,25,14,0,504.0,147.0,2.2,20.0,377.0,561.01,446.43
2016,11,25,14,15,505.5,135.5,2.05,20.0,352.5,532.91,425.29
2016,11,25,14,30,507.0,124.0,1.9,20.0,328.0,503.02,402.41
2016,11,25,14,45,585.5,103.0,1.75,20.0,318.0,514.24,411.04
2016,11,25,15,0,664.0,82.0,1.6,20.0,308.0,513.55,409.54
2016,11,25,15,15,624.5,76.5,1.4,19.5,268.0,455.82,363.53
2016,11,25,15,30,585.0,71.0,1.2,19.0,228.0,399.82,317.96
2016,11,25,15,45,502.5,66.5,1.0,18.5,184.5,326.88,257.99
2016,11,25,16,0,420.0,62.0,0.8,18.0,141.0,260.3,202.0
2016,11,25,16,15,331.0,50.0,0.8,17.5,101.5,191.68,144.21
2016,11,25,16,30,242.0,38.0,0.8,17.0,62.0,133.1,92.34
2016,11,25,16,45,121.0,19.0,0.85,16.5,31.0,59.68,6.05
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,37.28,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,100.66,14.5
2016,11,26,7,45,396.0,31.0,2.6,5.0,77.0,173.76,126.39
2016,11,26,8,0,524.0,41.0,3.0,6.0,118.0,253.52,200.41
2016,11,26,8,15,595.0,48.0,3.2,6.0,162.5,319.14,261.73
2016,11,26,8,30,666.0,55.0,3.4,6.0,207.0,390.82,327.06
2016,11,26,8,45,714.0,59.0,3.65,6.5,251.5,449.7,380.02
2016,11,26,9,0,762.0,63.0,3.9,7.0,296.0,514.34,436.04
2016,11,26,9,15,792.0,66.5,3.85,7.5,336.0,569.63,482.16
2016,11,26,9,30,822.0,70.0,3.8,8.0,376.0,625.02,526.83
2016,11,26,9,45,851.0,70.0,3.8,8.5,412.5,675.34,566.22
2016,11,26,10,0,880.0,70.0,3.8,9.0,449.0,724.81,602.38
2016,11,26,10,15,893.5,72.0,3.75,9.0,477.5,764.04,630.96
2016,11,26,10,30,907.0,74.0,3.7,9.0,506.0,794.77,652.83
2016,11,26,10,45,919.0,74.0,3.65,9.5,528.0,825.07,673.06
2016,11,26,11,0,931.0,74.0,3.6,10.0,550.0,852.51,690.96
2016,11,26,11,15,936.5,75.0,3.55,10.5,564.0,872.73,703.45
2016,11,26,11,30,942.0,76.0,3.5,11.0,578.0,889.52,713.48
2016,11,26,11,45,948.0,75.0,3.45,11.5,584.5,900.72,719.52
2016,11,26,12,0,954.0,74.0,3.4,12.0,591.0,908.28,723.08
2016,11,26,12,15,953.5,74.0,3.4,12.0,589.0,907.84,722.69
2016,11,26,12,30,953.0,74.0,3.4,12.0,587.0,903.66,719.85
2016,11,26,12,45,950.5,73.0,3.4,12.0,577.0,892.84,712.4
2016,11,26,13,0,948.0,72.0,3.4,12.0,567.0,878.39,702.5
2016,11,26,13,15,941.5,71.0,3.4,12.0,549.5,857.15,687.76
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,832.6,670.68
2016,11,26,13,45,925.0,68.5,3.4,12.5,506.5,801.58,647.61
2016,11,26,14,0,915.0,67.0,3.4,13.0,481.0,767.76,622.45
2016,11,26,14,15,899.5,65.0,3.35,12.5,449.0,726.82,593.78
2016,11,26,14,30,884.0,63.0,3.3,12.0,417.0,683.89,563.16
2016,11,26,14,45,862.0,60.5,3.3,12.0,379.0,639.09,528.41
2016,11,26,15,0,840.0,58.0,3.3,12.0,341.0,588.25,487.26
2016,11,26,15,15,806.0,54.5,3.0,11.5,298.5,528.88,438.09
2016,11,26,15,30,772.0,51.0,2.7,11.0,256.0,470.29,388.01
2016,11,26,15,45,718.5,46.5,2.45,10.5,210.5,402.64,329.12
2016,11,26,16,0,665.0,42.0,2.2,10.0,165.0,338.48,271.34
2016,11,26,16,15,575.0,35.5,2.0,8.5,120.5,262.85,204.12
2016,11,26,16,30,485.0,29.0,1.8,7.0,76.0,195.47,139.58
2016,11,26,16,45,242.5,14.5,1.6,6.0,38.0,85.75,8.22
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,10.5,1.05,-1.5,16.5,32.82,0.0
2016,11,27,7,30,226.0,21.0,1.2,-1.0,33.0,88.77,0.38
2016,11,27,7,45,354.0,32.0,1.35,-0.5,72.0,160.87,117.94
2016,11,27,8,0,482.0,43.0,1.5,0.0,111.0,239.18,191.94
2016,11,27,8,15,555.0,50.0,1.35,0.5,155.0,303.47,251.55
2016,11,27,8,30,628.0,57.0,1.2,1.0,199.0,374.0,314.57
2016,11,27,8,45,676.5,62.0,1.1,2.0,242.5,435.39,367.4
2016,11,27,9,0,725.0,67.0,1.0,3.0,286.0,499.57,420.01
2016,11,27,9,15,756.5,70.5,0.9,4.0,325.5,551.05,460.19
2016,11,27,9,30,788.0,74.0,0.8,5.0,365.0,606.03,501.06
2016,11,27,9,45,807.0,77.5,0.7,6.0,399.0,652.49,533.44
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,697.64,562.37
2016,11,27,10,15,841.5,83.0,0.65,7.5,461.5,736.86,588.97
2016,11,27,10,30,857.0,85.0,0.7,8.0,490.0,773.97,613.78
2016,11,27,10,45,866.5,86.5,0.75,8.5,511.5,803.39,632.94
2016,11,27,11,0,876.0,88.0,0.8,9.0,533.0,829.97,650.1
2016,11,27,11,15,882.0,89.0,0.85,9.0,547.0,850.04,663.93
2016,11,27,11,30,888.0,90.0,0.9,9.0,561.0,866.84,675.68
2016,11,27,11,45,888.5,91.5,0.95,9.5,566.5,876.21,681.24
2016,11,27,12,0,889.0,93.0,1.0,10.0,572.0,882.05,684.59
2016,11,27,12,15,888.0,92.5,1.05,10.0,570.0,880.67,684.4
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,875.74,682.0
2016,11,27,12,45,881.5,92.0,1.15,10.5,558.0,864.12,673.89
2016,11,27,13,0,876.0,92.0,1.2,11.0,548.0,849.11,663.6
2016,11,27,13,15,868.0,91.0,1.2,11.0,530.0,827.62,649.34
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,803.06,633.02
2016,11,27,13,45,841.0,89.5,1.3,11.0,486.0,767.74,610.19
2016,11,27,14,0,822.0,89.0,1.4,11.0,460.0,730.23,585.41
2016,11,27,14,15,803.5,86.5,1.35,11.0,428.5,688.91,555.89
2016,11,27,14,30,785.0,84.0,1.3,11.0,397.0,645.97,524.14
2016,11,27,14,45,751.0,82.0,1.3,11.0,359.0,596.05,485.81
2016,11,27,15,0,717.0,80.0,1.3,11.0,321.0,542.76,443.98
2016,11,27,15,15,676.5,75.0,1.1,10.5,279.5,483.0,395.46
2016,11,27,15,30,636.0,70.0,0.9,10.0,238.0,424.89,346.86
2016,11,27,15,45,571.0,63.5,0.75,9.5,194.0,355.76,288.36
2016,11,27,16,0,506.0,57.0,0.6,9.0,150.0,291.47,232.34
2016,11,27,16,15,405.5,46.5,0.65,8.0,108.0,215.7,167.23
2016,11,27,16,30,305.0,36.0,0.7,7.0,66.0,149.87,107.03
2016,11,27,16,45,152.5,18.0,0.8,6.5,33.0,67.79,2.84
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,0.5,6.0,5.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,1.0,12.0,11.13,0.0
2016,11,28,7,45,0.0,27.5,1.3,2.0,27.5,26.44,15.91
2016,11,28,8,0,0.0,43.0,1.5,3.0,43.0,42.18,30.91
2016,11,28,8,15,0.0,60.0,1.45,3.0,60.0,59.43,46.64
2016,11,28,8,30,0.0,77.0,1.4,3.0,77.0,76.57,62.12
2016,11,28,8,45,4.5,92.5,1.4,3.5,94.0,94.27,77.78
2016,11,28,9,0,9.0,108.0,1.4,4.0,111.0,112.46,93.61
2016,11,28,9,15,4.5,113.5,1.4,4.5,115.0,114.46,95.04
2016,11,28,9,30,0.0,119.0,1.4,5.0,119.0,116.42,96.32
2016,11,28,9,45,23.0,146.0,1.4,5.5,155.5,160.46,134.29
2016,11,28,10,0,46.0,173.0,1.4,6.0,192.0,216.81,181.76
2016,11,28,10,15,42.5,182.0,1.55,6.5,200.5,224.89,187.7
2016,11,28,10,30,39.0,191.0,1.7,7.0,209.0,232.85,193.68
2016,11,28,10,45,161.5,204.0,1.9,7.5,284.5,356.8,298.41
2016,11,28,11,0,284.0,217.0,2.1,8.0,360.0,486.81,403.86
2016,11,28,11,15,172.0,222.0,2.1,8.0,309.5,391.85,324.72
2016,11,28,11,30,60.0,227.0,2.1,8.0,259.0,293.11,241.87
2016,11,28,11,45,149.0,234.0,2.1,8.5,314.0,389.86,322.52
2016,11,28,12,0,238.0,241.0,2.1,9.0,369.0,474.22,390.41
2016,11,28,12,15,327.0,223.5,2.15,9.0,399.0,542.1,445.23
2016,11,28,12,30,416.0,206.0,2.2,9.0,429.0,608.24,497.93
2016,11,28,12,45,378.5,210.0,2.25,9.5,410.0,565.21,463.3
2016,11,28,13,0,341.0,214.0,2.3,10.0,391.0,534.82,438.75
2016,11,28,13,15,183.5,202.0,2.35,10.0,297.0,374.92,309.99
2016,11,28,13,30,26.0,190.0,2.4,10.0,203.0,209.91,172.07
2016,11,28,13,45,70.0,193.5,2.45,10.5,226.0,259.63,214.77
2016,11,28,14,0,114.0,197.0,2.5,11.0,249.0,307.27,254.46
2016,11,28,14,15,68.0,174.0,2.35,11.0,204.5,233.65,193.11
2016,11,28,14,30,22.0,151.0,2.2,11.0,160.0,165.36,135.59
2016,11,28,14,45,18.5,138.0,2.1,11.0,145.0,149.31,122.35
2016,11,28,15,0,15.0,125.0,2.0,11.0,130.0,133.62,109.17
2016,11,28,15,15,10.5,109.5,1.85,10.5,113.0,114.88,93.43
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,96.62,77.87
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,78.36,62.11
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,60.4,46.38
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,43.15,31.08
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,25.62,15.03
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,12.52,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.0,6.4,15.0,3.0,2.86,0.0
2016,11,29,7,30,0.0,6.0,6.4,15.0,6.0,5.55,0.0
2016,11,29,7,45,0.0,16.0,6.45,15.5,16.0,14.83,5.7
2016,11,29,8,0,0.0,26.0,6.5,16.0,26.0,24.13,14.27
2016,11,29,8,15,0.0,38.0,6.5,16.0,38.0,35.3,24.01
2016,11,29,8,30,0.0,50.0,6.5,16.0,50.0,46.75,33.95
2016,11,29,8,45,0.0,62.0,6.55,16.5,62.0,58.48,43.96
2016,11,29,9,0,0.0,74.0,6.6,17.0,74.0,70.25,53.85
2016,11,29,9,15,0.0,85.0,6.55,17.0,85.0,81.01,62.88
2016,11,29,9,30,0.0,96.0,6.5,17.0,96.0,91.82,71.86
