Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,18.5,132.0,6.45,17.5,139.5,142.03,113.89
2016,11,29,10,0,37.0,168.0,6.4,18.0,183.0,204.56,165.38
2016,11,29,10,15,18.5,122.5,6.3,18.0,130.0,131.42,104.54
2016,11,29,10,30,0.0,77.0,6.2,18.0,77.0,71.68,54.32
2016,11,29,10,45,0.0,61.5,6.1,18.5,61.5,57.21,42.14
2016,11,29,11,0,0.0,46.0,6.0,19.0,46.0,42.76,30.01
2016,11,29,11,15,0.0,60.5,5.85,19.0,60.5,56.29,41.19
2016,11,29,11,30,0.0,75.0,5.7,19.0,75.0,69.83,52.34
2016,11,29,11,45,0.0,42.5,5.6,19.0,42.5,39.51,27.23
2016,11,29,12,0,0.0,10.0,5.5,19.0,10.0,9.28,2.08
2016,11,29,12,15,0.0,26.0,5.4,19.0,26.0,24.15,14.48
2016,11,29,12,30,0.0,42.0,5.3,19.0,42.0,39.05,26.86
2016,11,29,12,45,0.0,32.0,5.25,19.0,32.0,29.73,19.13
2016,11,29,13,0,0.0,22.0,5.2,19.0,22.0,20.43,11.4
2016,11,29,13,15,0.0,15.0,5.15,19.0,15.0,13.92,5.98
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.42,0.55
2016,11,29,13,45,123.5,99.5,5.1,19.5,154.5,211.89,173.12
2016,11,29,14,0,247.0,191.0,5.1,20.0,301.0,409.91,332.69
2016,11,29,14,15,123.5,148.5,4.9,19.5,203.5,252.9,205.24
2016,11,29,14,30,0.0,106.0,4.7,19.0,106.0,101.56,79.05
2016,11,29,14,45,0.0,96.0,4.55,19.0,96.0,91.73,71.15
2016,11,29,15,0,0.0,86.0,4.4,19.0,86.0,81.96,63.12
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,273.15,224.79
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,409.46,333.02
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,340.08,272.68
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,276.43,216.85
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,206.22,155.94
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,145.22,99.85
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,64.95,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,31.12,17.76
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,54.91,39.48
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,80.37,61.67
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,106.96,84.79
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,132.72,106.86
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,159.29,129.24
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,182.31,148.61
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,205.93,168.23
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,285.27,234.17
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,371.44,304.12
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,316.86,257.85
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,256.51,206.68
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,372.34,301.99
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,494.18,398.91
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,520.7,419.3
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,546.67,439.56
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,542.67,435.94
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,537.2,431.34
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,547.69,440.03
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,556.82,447.66
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,483.52,388.19
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,398.15,319.05
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,321.28,257.63
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,258.88,206.74
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,330.97,267.02
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,386.34,312.93
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,406.99,330.25
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,411.55,334.81
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,375.87,306.02
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,340.49,277.18
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,300.27,244.38
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,261.01,211.55
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,214.13,171.38
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,170.37,133.27
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,123.99,93.14
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,82.23,55.4
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,36.59,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,35.06,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,84.72,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,165.78,110.0
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,246.71,189.63
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,311.89,250.15
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,382.93,313.97
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,444.35,368.49
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,508.11,423.14
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,562.21,468.14
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,616.34,511.72
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,659.2,545.15
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,705.49,578.83
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,744.05,606.99
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,780.31,633.21
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,809.87,653.09
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,836.46,670.72
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,856.0,684.44
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,872.12,695.81
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,882.2,701.96
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,888.63,705.64
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,887.6,705.12
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,882.87,702.14
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,871.79,693.43
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,857.17,682.33
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,836.88,668.24
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,813.36,651.84
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,782.83,630.25
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,749.57,606.54
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,709.27,578.0
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,667.04,547.61
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,618.7,509.87
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,573.77,472.92
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,516.2,425.16
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,459.41,376.61
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,393.65,319.36
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,331.26,263.25
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,256.63,197.05
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,190.44,132.93
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,82.99,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,78.57,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,156.67,103.43
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,235.35,183.41
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,299.88,244.15
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,370.52,308.33
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,431.04,361.99
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,493.94,415.55
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,548.16,461.03
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,602.58,505.22
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,648.93,540.86
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,688.64,568.87
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,727.14,597.18
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,763.48,623.6
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,793.13,643.69
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,819.9,661.6
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,839.92,676.13
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,856.65,688.4
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,866.62,694.63
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,873.05,698.47
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,873.57,699.11
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,870.49,697.35
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,862.15,690.99
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,850.21,682.17
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,829.95,667.99
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,806.47,651.54
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,776.24,630.3
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,743.3,606.91
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,704.33,578.26
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,663.42,547.83
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,615.45,510.25
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,570.86,473.53
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,513.05,425.27
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,456.05,376.25
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,390.8,319.05
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,328.94,263.07
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,255.09,197.22
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,189.44,133.1
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,82.81,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,119.98,77.52
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,229.64,178.89
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,293.81,239.13
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,361.52,301.12
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,421.96,355.33
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,484.92,409.83
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,539.17,455.03
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,593.69,498.77
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,640.56,535.27
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,686.22,568.79
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,724.79,595.98
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,761.19,621.08
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,709.99,580.69
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,638.8,524.73
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,623.72,511.44
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,604.53,494.43
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,742.56,600.26
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,861.7,682.52
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,577.04,470.68
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,245.89,200.57
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,216.68,178.1
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,200.42,164.71
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,294.48,244.78
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,387.0,320.81
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,455.43,377.02
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,517.03,426.5
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,476.03,394.49
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,435.34,362.97
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,399.54,334.28
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,363.79,304.94
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,324.29,271.98
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,285.16,238.43
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,239.95,198.58
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,197.06,159.91
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,150.54,117.96
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,107.95,76.49
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,48.15,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.04,8.12
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,32.6,22.38
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,48.87,37.34
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,64.99,52.01
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,80.51,65.86
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,96.06,79.49
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,111.74,93.22
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,127.77,107.09
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,144.31,121.1
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,161.31,135.34
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,183.87,154.48
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,217.99,183.11
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,179.73,149.8
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,152.35,125.79
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,187.29,155.63
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,223.05,185.57
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,292.86,243.57
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,351.21,290.73
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,292.31,241.51
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,221.53,182.61
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,176.56,145.39
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,132.84,108.55
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,109.25,89.01
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,86.18,69.55
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,101.5,82.91
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,117.44,96.71
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,140.2,116.7
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,163.24,136.77
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,147.7,123.54
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,132.5,110.58
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,113.4,94.2
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,94.79,78.01
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,76.46,61.72
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,58.4,45.52
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,41.05,29.79
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,23.41,13.34
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,11.59,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,103.0,60.57
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,198.8,151.98
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,260.74,208.89
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,329.85,270.06
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,389.98,322.15
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,453.58,375.12
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,504.1,418.12
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,558.33,462.88
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,606.64,501.1
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,654.4,537.4
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,692.22,565.16
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,728.1,591.26
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,757.54,612.39
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,784.33,631.51
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,804.03,644.67
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,820.61,655.64
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,829.82,660.59
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,835.67,663.3
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,835.61,662.72
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,832.15,659.91
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,822.0,652.91
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,808.58,643.75
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,787.96,630.64
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,764.41,615.41
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,637.99,521.4
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,508.95,419.19
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,574.14,473.46
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,618.37,508.65
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,568.31,467.84
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,518.19,426.95
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,464.93,383.0
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,410.29,336.73
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,345.0,280.67
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,284.27,227.01
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,213.93,165.47
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,152.62,107.27
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,67.73,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.95,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.77,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,4.62,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,7.4,0.79
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,10.18,3.32
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,12.5,5.43
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,14.83,7.52
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,17.61,10.0
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,20.4,12.46
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,16.69,9.15
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,91.77,75.22
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,179.85,151.09
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,101.38,83.03
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,30.65,21.19
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,27.87,18.75
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,25.08,16.29
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,46.96,35.34
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,68.89,54.33
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,77.3,61.57
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,85.97,69.05
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,47.89,36.06
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,10.21,3.26
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,75.42,59.9
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,147.38,121.45
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,111.85,91.02
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,77.49,61.6
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,59.53,46.33
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,41.8,31.08
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,38.07,27.89
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,34.35,24.66
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,229.44,196.08
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,385.73,322.55
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,319.21,263.88
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,257.74,209.47
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,189.38,148.75
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,130.8,93.29
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,58.21,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,49.88,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,128.2,67.74
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,212.65,162.03
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,276.84,222.59
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,344.94,284.34
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,407.65,340.37
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,473.68,397.35
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,528.21,443.29
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,583.14,488.09
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,631.82,525.82
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,679.71,560.82
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,712.83,583.9
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,749.12,609.06
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,779.22,628.5
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,806.53,645.71
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,826.39,655.76
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,843.0,663.19
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,853.35,666.63
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,860.2,667.6
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,860.39,664.31
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,857.03,658.52
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,847.45,648.26
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,834.44,635.92
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,813.84,622.69
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,790.15,607.48
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,759.85,588.55
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,727.0,567.67
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,693.41,546.66
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,652.19,519.51
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,602.47,483.79
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,552.2,446.01
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,495.53,400.95
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,439.81,355.11
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,374.05,300.09
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,312.13,246.35
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,242.54,185.44
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,178.68,124.36
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,78.36,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,10.48,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,65.03,30.34
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,132.65,101.11
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,178.5,144.55
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,228.71,190.53
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,274.36,232.02
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,322.41,274.6
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,365.78,312.8
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,410.69,351.53
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,373.98,319.36
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,328.37,278.96
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,281.42,237.97
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,218.35,182.69
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,242.63,202.98
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,267.47,223.35
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,367.71,308.56
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,471.25,394.23
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,451.28,377.41
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,443.43,370.7
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,485.86,406.04
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,513.93,429.72
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,542.35,453.42
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,581.74,485.25
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,515.17,431.11
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,462.86,387.94
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,479.66,403.78
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,504.64,425.43
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,372.3,315.15
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,240.79,202.99
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,220.18,185.91
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,199.7,168.46
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,184.05,155.01
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,159.93,134.01
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,132.92,110.08
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,106.56,86.31
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,78.38,60.72
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,51.24,34.91
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,23.06,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,59.59,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,137.32,62.69
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,225.79,173.91
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,293.88,241.01
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,368.97,311.33
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,431.78,370.0
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,497.21,429.06
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,553.61,479.04
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,610.32,527.7
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,659.55,568.92
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,702.42,602.92
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,743.24,632.67
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,781.88,660.17
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,813.36,681.74
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,841.93,700.9
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,863.16,715.64
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,880.98,727.9
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,892.8,734.47
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,900.95,738.46
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,901.84,738.56
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,898.98,736.12
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,889.91,728.42
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,877.17,718.24
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,856.43,703.14
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,832.37,685.7
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,802.74,664.47
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,770.21,640.95
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,729.93,612.02
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,687.65,581.13
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,638.27,541.95
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,592.19,503.4
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,533.95,453.66
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,476.38,402.99
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,409.19,343.0
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,345.31,284.03
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,270.06,214.95
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,202.8,147.06
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,88.98,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
