Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,231.0,13.5,2.15,-2.5,33.5,82.12,0.0
2016,12,20,8,0,462.0,27.0,2.4,-2.0,67.0,188.66,133.62
2016,12,20,8,15,556.0,34.5,2.35,-1.5,110.0,256.82,206.2
2016,12,20,8,30,650.0,42.0,2.3,-1.0,153.0,333.55,278.01
2016,12,20,8,45,705.5,46.5,2.3,-0.5,197.0,397.12,337.36
2016,12,20,9,0,761.0,51.0,2.3,0.0,241.0,464.12,397.6
2016,12,20,9,15,419.5,90.5,2.1,0.0,198.0,353.45,306.17
2016,12,20,9,30,78.0,130.0,1.9,0.0,155.0,186.72,160.65
2016,12,20,9,45,132.0,144.5,1.75,0.5,192.5,248.79,215.41
2016,12,20,10,0,186.0,159.0,1.6,1.0,230.0,305.93,264.11
2016,12,20,10,15,215.5,169.5,1.45,1.5,257.5,344.09,295.45
2016,12,20,10,30,245.0,180.0,1.3,2.0,285.0,395.07,336.41
2016,12,20,10,45,272.5,186.5,1.15,2.5,309.5,429.51,363.06
2016,12,20,11,0,300.0,193.0,1.0,3.0,334.0,464.36,389.46
2016,12,20,11,15,357.5,189.5,0.8,3.5,362.0,510.99,424.77
2016,12,20,11,30,415.0,186.0,0.6,4.0,390.0,571.48,468.78
2016,12,20,11,45,683.0,129.5,0.4,4.5,472.0,736.17,590.52
2016,12,20,12,0,951.0,73.0,0.2,5.0,554.0,883.55,686.28
2016,12,20,12,15,951.5,73.0,0.35,5.0,555.0,886.55,688.42
2016,12,20,12,30,952.0,73.0,0.5,5.0,556.0,885.87,691.13
2016,12,20,12,45,945.5,74.0,0.65,5.5,548.0,877.01,687.15
2016,12,20,13,0,939.0,75.0,0.8,6.0,540.0,864.61,680.75
2016,12,20,13,15,708.5,118.5,0.9,6.0,463.5,730.78,587.46
2016,12,20,13,30,478.0,162.0,1.0,6.0,387.0,582.54,477.21
2016,12,20,13,45,378.5,171.0,1.15,6.0,344.5,494.11,410.27
2016,12,20,14,0,279.0,180.0,1.3,6.0,302.0,422.69,353.35
2016,12,20,14,15,215.0,173.0,1.35,6.0,263.5,350.12,294.62
2016,12,20,14,30,151.0,166.0,1.4,6.0,225.0,292.57,246.72
2016,12,20,14,45,496.5,113.0,1.5,6.0,281.0,470.12,397.7
2016,12,20,15,0,842.0,60.0,1.6,6.0,337.0,602.33,503.68
2016,12,20,15,15,809.5,56.5,1.4,5.0,296.5,545.47,455.82
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,489.0,408.38
2016,12,20,15,45,727.5,48.0,1.05,3.5,212.5,423.36,351.43
2016,12,20,16,0,678.0,43.0,0.9,3.0,169.0,360.5,294.9
2016,12,20,16,15,593.5,36.5,0.95,2.0,125.5,285.75,228.33
2016,12,20,16,30,509.0,30.0,1.0,1.0,82.0,218.25,163.88
2016,12,20,16,45,254.5,15.0,1.05,0.5,41.0,98.4,36.51
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,226.5,12.5,1.1,-0.5,32.0,79.3,0.0
2016,12,21,8,0,453.0,25.0,1.2,0.0,64.0,183.46,127.26
2016,12,21,8,15,545.0,31.5,1.15,0.5,105.0,248.94,197.03
2016,12,21,8,30,637.0,38.0,1.1,1.0,146.0,322.9,265.11
2016,12,21,8,45,690.0,42.5,1.05,2.0,188.5,384.33,320.6
2016,12,21,9,0,743.0,47.0,1.0,3.0,231.0,449.16,376.49
2016,12,21,9,15,777.5,50.0,0.95,3.5,271.0,504.85,423.34
2016,12,21,9,30,812.0,53.0,0.9,4.0,311.0,561.34,468.82
2016,12,21,9,45,836.5,55.0,0.85,5.0,346.5,605.92,502.51
2016,12,21,10,0,861.0,57.0,0.8,6.0,382.0,654.08,536.86
2016,12,21,10,15,876.5,58.5,0.75,6.5,411.5,694.25,563.71
2016,12,21,10,30,892.0,60.0,0.7,7.0,441.0,732.48,588.54
2016,12,21,10,45,902.5,61.0,0.65,7.5,464.0,764.09,608.07
2016,12,21,11,0,913.0,62.0,0.6,8.0,487.0,793.01,625.42
2016,12,21,11,15,919.5,63.0,0.65,8.5,503.0,815.87,640.1
2016,12,21,11,30,926.0,64.0,0.7,9.0,519.0,835.52,652.65
2016,12,21,11,45,929.0,64.5,0.8,9.5,527.5,848.34,661.45
2016,12,21,12,0,932.0,65.0,0.9,10.0,536.0,857.67,668.02
2016,12,21,12,15,932.0,65.0,1.05,10.0,536.5,860.32,672.11
2016,12,21,12,30,932.0,65.0,1.2,10.0,537.0,859.38,673.78
2016,12,21,12,45,928.0,65.0,1.35,10.5,530.0,851.55,669.42
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,840.21,662.61
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.0,822.59,650.72
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,801.7,636.62
2016,12,21,13,45,901.0,62.5,1.55,11.5,471.5,774.5,617.41
2016,12,21,14,0,890.0,62.0,1.6,12.0,450.0,744.55,596.16
2016,12,21,14,15,875.5,60.0,1.45,11.5,421.5,707.67,569.9
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,668.69,541.85
2016,12,21,14,45,838.0,56.5,1.2,11.0,358.5,622.99,507.34
2016,12,21,15,0,815.0,55.0,1.1,11.0,324.0,580.81,473.37
2016,12,21,15,15,783.0,52.0,1.05,10.0,285.0,526.03,430.81
2016,12,21,15,30,751.0,49.0,1.0,9.0,246.0,471.69,386.92
2016,12,21,15,45,699.0,45.0,0.95,8.5,204.0,407.25,332.53
2016,12,21,16,0,647.0,41.0,0.9,8.0,162.0,345.89,278.72
2016,12,21,16,15,564.5,35.0,0.95,7.5,120.0,274.01,215.29
2016,12,21,16,30,482.0,29.0,1.0,7.0,78.0,209.28,154.51
2016,12,21,16,45,241.0,14.5,1.1,6.5,39.0,94.64,37.4
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.5,13.5,1.9,1.5,29.0,59.53,0.0
2016,12,22,8,0,361.0,27.0,2.1,2.0,58.0,159.54,109.31
2016,12,22,8,15,457.5,35.5,2.15,2.5,97.5,223.8,176.87
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,297.26,244.43
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,359.3,301.0
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,422.93,357.25
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,478.59,404.82
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,535.45,451.49
2016,12,22,9,45,789.5,62.0,2.45,8.0,337.0,588.55,493.74
2016,12,22,10,0,825.0,63.0,2.5,9.0,374.0,641.75,534.67
2016,12,22,10,15,842.0,65.0,2.65,9.5,403.5,682.93,565.13
2016,12,22,10,30,859.0,67.0,2.8,10.0,433.0,722.33,593.77
2016,12,22,10,45,871.5,68.0,3.0,11.0,456.5,748.95,611.61
2016,12,22,11,0,884.0,69.0,3.2,12.0,480.0,778.85,631.82
2016,12,22,11,15,890.5,70.0,3.3,12.5,496.0,801.28,646.95
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,820.62,659.84
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.0,832.84,667.84
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,841.67,673.5
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,844.76,675.58
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,844.38,675.31
2016,12,22,12,45,900.0,72.0,3.7,14.5,523.5,837.63,669.31
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,827.46,661.02
2016,12,22,13,15,891.5,71.0,3.7,15.0,503.0,810.69,649.26
2016,12,22,13,30,886.0,70.0,3.7,15.0,489.0,790.75,635.27
2016,12,22,13,45,876.0,69.0,3.7,15.0,467.5,764.29,616.47
2016,12,22,14,0,866.0,68.0,3.7,15.0,446.0,741.07,600.08
2016,12,22,14,15,852.0,66.0,3.6,14.5,418.5,704.96,574.51
2016,12,22,14,30,838.0,64.0,3.5,14.0,391.0,666.74,547.08
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.5,622.83,512.98
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,577.62,476.31
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,523.9,433.22
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,470.54,388.86
2016,12,22,15,45,698.5,47.0,2.7,11.5,206.0,410.47,336.8
2016,12,22,16,0,657.0,42.0,2.5,11.0,165.0,352.53,284.78
2016,12,22,16,15,576.0,35.5,2.55,10.0,123.0,280.07,220.51
2016,12,22,16,30,495.0,29.0,2.6,9.0,81.0,214.66,159.08
2016,12,22,16,45,247.5,14.5,2.7,8.5,40.5,97.21,41.62
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,14.0,14.5,1.9,-0.5,15.5,17.42,0.0
2016,12,23,8,0,28.0,29.0,2.1,0.0,31.0,40.4,25.1
2016,12,23,8,15,46.0,46.5,2.05,0.5,53.0,73.21,56.99
2016,12,23,8,30,64.0,64.0,2.0,1.0,75.0,102.45,83.96
2016,12,23,8,45,75.5,81.0,1.95,1.5,97.5,129.6,108.83
2016,12,23,9,0,87.0,98.0,1.9,2.0,120.0,157.75,134.17
2016,12,23,9,15,94.5,114.0,1.95,2.5,141.0,183.36,156.81
2016,12,23,9,30,102.0,130.0,2.0,3.0,162.0,209.52,179.46
2016,12,23,9,45,75.5,141.0,2.1,4.0,166.5,199.13,169.58
2016,12,23,10,0,49.0,152.0,2.2,5.0,171.0,195.46,165.22
2016,12,23,10,15,40.0,160.0,2.1,5.5,176.5,198.63,167.16
2016,12,23,10,30,31.0,168.0,2.0,6.0,182.0,201.38,168.63
2016,12,23,10,45,83.5,187.5,1.9,6.5,226.0,264.19,222.06
2016,12,23,11,0,136.0,207.0,1.8,7.0,270.0,341.46,285.7
2016,12,23,11,15,294.5,192.0,1.75,7.0,335.0,463.53,387.16
2016,12,23,11,30,453.0,177.0,1.7,7.0,400.0,591.5,489.11
2016,12,23,11,45,681.0,125.5,1.65,7.5,467.0,729.59,594.53
2016,12,23,12,0,909.0,74.0,1.6,8.0,534.0,849.99,679.07
2016,12,23,12,15,908.5,74.0,1.55,8.0,534.5,852.4,678.57
2016,12,23,12,30,908.0,74.0,1.5,8.0,535.0,851.3,677.15
2016,12,23,12,45,905.5,73.5,1.5,8.5,528.0,844.42,671.24
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,834.1,663.09
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,816.57,651.13
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,795.86,637.02
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,768.41,617.45
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,738.27,595.86
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,707.65,574.95
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,669.03,547.76
2016,12,23,14,45,813.0,63.0,1.5,9.0,357.5,621.82,512.14
2016,12,23,15,0,788.0,61.0,1.5,9.0,323.0,573.76,474.17
2016,12,23,15,15,755.0,57.5,1.3,8.5,284.0,518.83,429.25
2016,12,23,15,30,722.0,54.0,1.1,8.0,245.0,464.44,383.44
2016,12,23,15,45,671.5,49.5,0.95,7.5,203.5,401.26,329.41
2016,12,23,16,0,621.0,45.0,0.8,7.0,162.0,341.0,276.1
2016,12,23,16,15,537.5,38.0,0.85,6.0,120.5,268.56,212.77
2016,12,23,16,30,454.0,31.0,0.9,5.0,79.0,207.29,155.64
2016,12,23,16,45,227.0,15.5,1.0,4.0,39.5,94.58,44.36
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,8.0,2.35,5.0,8.0,7.63,0.0
2016,12,24,8,0,0.0,16.0,2.5,5.0,16.0,14.84,5.57
2016,12,24,8,15,0.0,28.5,2.45,5.5,28.5,26.47,16.91
2016,12,24,8,30,0.0,41.0,2.4,6.0,41.0,38.51,27.82
2016,12,24,8,45,0.0,55.5,2.35,6.5,55.5,53.03,40.75
2016,12,24,9,0,0.0,70.0,2.3,7.0,70.0,67.55,53.54
2016,12,24,9,15,0.0,84.0,2.3,7.0,84.0,81.54,65.8
2016,12,24,9,30,0.0,98.0,2.3,7.0,98.0,95.59,77.97
2016,12,24,9,45,0.0,76.0,2.35,7.5,76.0,71.38,56.79
2016,12,24,10,0,0.0,54.0,2.4,8.0,54.0,50.19,38.25
2016,12,24,10,15,17.5,112.0,2.55,8.0,119.5,120.08,98.98
2016,12,24,10,30,35.0,170.0,2.7,8.0,185.0,206.72,172.51
2016,12,24,10,45,89.5,188.5,2.85,8.5,230.0,269.89,226.05
2016,12,24,11,0,144.0,207.0,3.0,9.0,275.0,347.59,290.42
2016,12,24,11,15,72.5,183.0,3.1,9.5,217.5,251.22,208.77
2016,12,24,11,30,1.0,159.0,3.2,10.0,160.0,156.42,127.29
2016,12,24,11,45,0.5,132.5,3.3,10.5,133.0,127.68,103.07
2016,12,24,12,0,0.0,106.0,3.4,11.0,106.0,100.02,79.61
2016,12,24,12,15,0.0,104.0,3.45,11.5,104.0,97.98,77.75
2016,12,24,12,30,0.0,102.0,3.5,12.0,102.0,95.98,75.93
2016,12,24,12,45,76.0,164.0,3.55,12.5,202.0,232.95,192.42
2016,12,24,13,0,152.0,226.0,3.6,13.0,302.0,381.82,313.95
2016,12,24,13,15,76.0,120.0,3.55,13.0,158.0,192.44,158.5
2016,12,24,13,30,0.0,14.0,3.5,13.0,14.0,12.99,5.45
2016,12,24,13,45,0.0,34.0,3.45,13.5,34.0,31.58,21.35
2016,12,24,14,0,0.0,54.0,3.4,14.0,54.0,50.2,37.17
2016,12,24,14,15,0.0,42.0,3.15,14.0,42.0,39.02,27.71
2016,12,24,14,30,0.0,30.0,2.9,14.0,30.0,27.85,18.22
2016,12,24,14,45,0.0,27.0,2.7,14.0,27.0,25.05,15.87
2016,12,24,15,0,0.0,24.0,2.5,14.0,24.0,22.26,13.5
2016,12,24,15,15,0.0,21.0,2.1,13.5,21.0,19.47,11.15
2016,12,24,15,30,0.0,18.0,1.7,13.0,18.0,16.68,8.77
2016,12,24,15,45,0.0,15.0,1.35,12.5,15.0,13.89,6.36
2016,12,24,16,0,0.0,12.0,1.0,12.0,12.0,11.11,3.92
2016,12,24,16,15,0.0,8.5,1.0,11.0,8.5,7.87,1.06
2016,12,24,16,30,0.0,5.0,1.0,10.0,5.0,4.62,0.0
2016,12,24,16,45,0.0,2.5,1.05,9.5,2.5,2.31,0.0
2016,12,24,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,97.0,15.5,2.2,6.5,23.5,39.38,0.0
2016,12,25,8,0,194.0,31.0,2.4,7.0,47.0,109.82,71.46
2016,12,25,8,15,283.5,43.5,2.4,7.5,82.5,167.1,129.53
2016,12,25,8,30,373.0,56.0,2.4,8.0,118.0,232.43,188.11
2016,12,25,8,45,432.0,65.0,2.45,8.5,156.0,289.58,239.48
2016,12,25,9,0,491.0,74.0,2.5,9.0,194.0,351.01,293.31
2016,12,25,9,15,533.0,80.5,2.45,9.0,231.0,404.55,339.81
2016,12,25,9,30,575.0,87.0,2.4,9.0,268.0,460.13,386.7
2016,12,25,9,45,298.0,115.0,2.4,9.5,209.5,326.09,275.01
2016,12,25,10,0,21.0,143.0,2.4,10.0,151.0,157.03,129.09
2016,12,25,10,15,10.5,142.0,2.35,10.5,146.0,147.83,121.0
2016,12,25,10,30,0.0,141.0,2.3,11.0,141.0,138.37,112.33
2016,12,25,10,45,0.0,142.0,2.3,11.5,142.0,138.7,112.24
2016,12,25,11,0,0.0,143.0,2.3,12.0,143.0,139.21,112.3
2016,12,25,11,15,6.5,161.0,2.2,12.0,164.5,163.34,132.42
2016,12,25,11,30,13.0,179.0,2.1,12.0,186.0,187.97,152.76
2016,12,25,11,45,6.5,164.0,2.05,12.5,167.5,166.04,134.03
2016,12,25,12,0,0.0,149.0,2.0,13.0,149.0,144.48,115.75
2016,12,25,12,15,0.0,133.0,1.9,13.0,133.0,127.62,101.81
2016,12,25,12,30,0.0,117.0,1.8,13.0,117.0,111.15,88.15
2016,12,25,12,45,370.0,111.5,1.7,13.0,296.0,452.28,374.83
2016,12,25,13,0,740.0,106.0,1.6,13.0,475.0,752.96,600.93
2016,12,25,13,15,370.0,104.5,1.55,13.0,289.0,435.92,357.33
2016,12,25,13,30,0.0,103.0,1.5,13.0,103.0,97.27,76.22
2016,12,25,13,45,346.5,102.5,1.45,13.0,254.5,402.08,334.74
2016,12,25,14,0,693.0,102.0,1.4,13.0,406.0,659.28,533.28
2016,12,25,14,15,346.5,95.5,1.3,13.0,247.5,375.95,309.82
2016,12,25,14,30,0.0,89.0,1.2,13.0,89.0,84.0,65.58
2016,12,25,14,45,301.5,88.5,1.2,13.0,189.5,315.68,264.0
2016,12,25,15,0,603.0,88.0,1.2,13.0,290.0,496.21,407.11
2016,12,25,15,15,566.0,82.5,1.05,12.5,254.5,443.57,362.82
2016,12,25,15,30,529.0,77.0,0.9,12.0,219.0,392.24,320.52
2016,12,25,15,45,474.0,69.5,0.75,11.5,181.0,331.62,269.65
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,274.76,220.65
2016,12,25,16,15,340.0,51.0,0.65,10.5,106.0,208.54,163.84
2016,12,25,16,30,261.0,40.0,0.7,10.0,69.0,151.56,113.14
2016,12,25,16,45,154.0,25.0,0.75,10.0,40.0,85.18,44.2
2016,12,25,17,0,47.0,10.0,0.8,10.0,11.0,20.82,0.0
2016,12,25,17,15,23.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,118.0,15.0,1.75,6.5,24.0,44.05,0.0
2016,12,26,8,0,236.0,30.0,1.8,7.0,48.0,120.79,77.81
2016,12,26,8,15,331.0,41.0,1.8,7.0,85.0,181.05,140.11
2016,12,26,8,30,426.0,52.0,1.8,7.0,122.0,249.99,202.3
2016,12,26,8,45,491.0,59.0,1.8,7.5,161.5,309.86,256.03
2016,12,26,9,0,556.0,66.0,1.8,8.0,201.0,374.69,312.54
2016,12,26,9,15,597.0,71.5,1.75,8.0,239.0,429.16,359.54
2016,12,26,9,30,638.0,77.0,1.7,8.0,277.0,485.5,406.61
2016,12,26,9,45,676.0,78.0,1.65,8.5,312.0,536.1,447.04
2016,12,26,10,0,714.0,79.0,1.6,9.0,347.0,587.31,486.66
2016,12,26,10,15,357.0,86.5,1.55,9.0,220.5,364.16,306.44
2016,12,26,10,30,0.0,94.0,1.5,9.0,94.0,88.7,70.55
2016,12,26,10,45,1.0,124.5,1.45,9.5,125.0,120.74,97.96
2016,12,26,11,0,2.0,155.0,1.4,10.0,156.0,153.73,125.19
2016,12,26,11,15,2.5,160.0,1.35,10.5,161.5,159.06,129.14
2016,12,26,11,30,3.0,165.0,1.3,11.0,167.0,164.51,133.25
2016,12,26,11,45,54.0,196.5,1.3,11.5,224.5,252.89,206.83
2016,12,26,12,0,105.0,228.0,1.3,12.0,282.0,333.53,271.75
2016,12,26,12,15,69.0,216.5,1.35,12.0,252.0,289.63,235.4
2016,12,26,12,30,33.0,205.0,1.4,12.0,222.0,245.77,199.3
2016,12,26,12,45,28.5,199.0,1.45,12.5,213.5,234.89,190.31
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,212.27,171.73
2016,12,26,13,15,66.5,202.5,1.55,13.0,234.5,270.15,220.13
2016,12,26,13,30,109.0,212.0,1.6,13.0,264.0,315.29,257.44
2016,12,26,13,45,447.0,145.0,1.65,13.0,344.5,531.44,435.03
2016,12,26,14,0,785.0,78.0,1.7,13.0,425.0,696.66,561.95
2016,12,26,14,15,422.5,120.5,1.7,13.0,306.0,461.76,378.81
2016,12,26,14,30,60.0,163.0,1.7,13.0,187.0,216.2,176.45
2016,12,26,14,45,387.0,114.5,1.75,13.0,247.0,403.94,335.67
2016,12,26,15,0,714.0,66.0,1.8,13.0,307.0,537.36,442.51
2016,12,26,15,15,680.0,62.5,1.6,12.5,270.0,484.7,398.41
2016,12,26,15,30,646.0,59.0,1.4,12.0,233.0,435.78,357.41
2016,12,26,15,45,598.5,53.5,1.2,12.0,194.0,376.25,306.24
2016,12,26,16,0,551.0,48.0,1.0,12.0,155.0,319.69,256.26
2016,12,26,16,15,471.0,40.5,0.95,11.5,116.0,251.29,196.77
2016,12,26,16,30,391.0,33.0,0.9,11.0,77.0,190.24,141.62
2016,12,26,16,45,259.5,22.0,0.9,10.5,45.5,114.68,62.89
2016,12,26,17,0,128.0,11.0,0.9,10.0,14.0,41.46,0.0
2016,12,26,17,15,64.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.5,3.15,8.5,7.5,7.15,0.0
2016,12,27,8,0,0.0,15.0,3.3,9.0,15.0,13.91,4.45
2016,12,27,8,15,0.0,27.0,3.4,9.5,27.0,25.07,15.36
2016,12,27,8,30,0.0,39.0,3.5,10.0,39.0,36.41,25.51
2016,12,27,8,45,0.0,52.0,3.65,10.5,52.0,49.27,36.84
2016,12,27,9,0,0.0,65.0,3.8,11.0,65.0,62.13,48.04
2016,12,27,9,15,0.0,77.5,3.95,11.5,77.5,74.48,58.64
2016,12,27,9,30,0.0,90.0,4.1,12.0,90.0,86.88,69.13
2016,12,27,9,45,0.0,101.0,4.3,12.5,101.0,97.72,78.15
2016,12,27,10,0,0.0,112.0,4.5,13.0,112.0,108.64,87.12
2016,12,27,10,15,34.0,146.0,4.6,13.5,160.5,177.34,145.39
2016,12,27,10,30,68.0,180.0,4.7,14.0,209.0,242.89,199.96
2016,12,27,10,45,77.5,192.0,4.8,14.5,226.5,265.02,217.68
2016,12,27,11,0,87.0,204.0,4.9,15.0,244.0,287.56,235.66
2016,12,27,11,15,152.0,212.0,4.8,15.0,285.0,361.79,297.13
2016,12,27,11,30,217.0,220.0,4.7,15.0,326.0,425.92,349.57
2016,12,27,11,45,251.5,219.5,4.65,15.5,345.5,468.81,383.09
2016,12,27,12,0,286.0,219.0,4.6,16.0,365.0,498.55,406.19
2016,12,27,12,15,352.0,207.0,4.45,16.0,387.0,539.85,439.62
2016,12,27,12,30,418.0,195.0,4.3,16.0,409.0,593.56,481.79
2016,12,27,12,45,419.0,192.5,4.2,16.5,404.5,589.67,477.42
2016,12,27,13,0,420.0,190.0,4.1,17.0,400.0,584.03,472.19
2016,12,27,13,15,395.5,189.0,4.05,17.0,382.5,544.83,442.01
2016,12,27,13,30,371.0,188.0,4.0,17.0,365.0,518.22,421.2
2016,12,27,13,45,569.0,134.0,3.95,17.5,392.0,618.17,501.71
2016,12,27,14,0,767.0,80.0,3.9,18.0,419.0,686.57,553.95
2016,12,27,14,15,523.5,120.0,3.8,18.0,345.0,534.71,435.45
2016,12,27,14,30,280.0,160.0,3.7,18.0,271.0,386.09,314.96
2016,12,27,14,45,273.0,147.0,3.6,18.0,248.0,357.01,292.17
2016,12,27,15,0,266.0,134.0,3.5,18.0,225.0,327.68,268.37
2016,12,27,15,15,255.0,119.5,3.15,17.5,198.0,294.04,240.88
2016,12,27,15,30,244.0,105.0,2.8,17.0,171.0,260.71,213.05
2016,12,27,15,45,224.5,89.0,2.45,16.5,142.5,221.73,179.9
2016,12,27,16,0,205.0,73.0,2.1,16.0,114.0,184.1,147.21
2016,12,27,16,15,173.5,57.0,2.0,15.5,85.5,143.19,111.41
2016,12,27,16,30,142.0,41.0,1.9,15.0,57.0,105.13,77.33
2016,12,27,16,45,71.0,26.0,1.8,14.5,34.0,57.43,30.94
2016,12,27,17,0,0.0,11.0,1.7,14.0,11.0,10.48,0.0
2016,12,27,17,15,0.0,5.5,1.7,13.5,5.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,12.5,1.65,2.0,29.5,66.39,0.0
2016,12,28,8,0,437.0,25.0,1.8,3.0,59.0,171.4,109.62
2016,12,28,8,15,537.5,32.5,2.0,3.5,101.5,241.11,187.47
2016,12,28,8,30,638.0,40.0,2.2,4.0,144.0,318.75,259.28
2016,12,28,8,45,693.5,45.0,2.45,5.0,187.5,382.07,317.58
2016,12,28,9,0,749.0,50.0,2.7,6.0,231.0,449.02,377.02
2016,12,28,9,15,784.5,53.5,2.7,6.5,272.0,506.49,426.95
2016,12,28,9,30,820.0,57.0,2.7,7.0,313.0,564.88,475.76
2016,12,28,9,45,847.5,58.5,2.75,7.5,350.0,616.34,517.64
2016,12,28,10,0,875.0,60.0,2.8,8.0,387.0,662.25,553.96
2016,12,28,10,15,890.5,62.0,2.65,8.5,418.0,704.13,583.38
2016,12,28,10,30,906.0,64.0,2.5,9.0,449.0,744.07,610.55
2016,12,28,10,45,917.5,64.5,2.45,9.5,473.0,776.9,632.45
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,807.07,652.11
2016,12,28,11,15,935.5,66.0,2.25,10.0,514.0,831.02,667.4
2016,12,28,11,30,942.0,67.0,2.1,10.0,531.0,851.74,680.2
2016,12,28,11,45,947.0,66.5,2.0,10.5,540.0,865.96,687.47
2016,12,28,12,0,952.0,66.0,1.9,11.0,549.0,876.66,692.3
2016,12,28,12,15,952.0,66.0,1.7,11.0,550.5,880.23,692.23
2016,12,28,12,30,952.0,66.0,1.5,11.0,552.0,880.11,689.58
2016,12,28,12,45,950.5,65.0,1.3,11.5,545.5,873.81,681.32
2016,12,28,13,0,949.0,64.0,1.1,12.0,539.0,863.87,670.58
2016,12,28,13,15,942.5,63.5,0.9,12.0,524.5,846.93,656.23
2016,12,28,13,30,936.0,63.0,0.7,12.0,510.0,826.63,639.58
2016,12,28,13,45,926.5,61.5,0.5,12.5,488.5,799.5,617.14
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,769.43,592.95
2016,12,28,14,15,902.0,58.5,0.3,13.0,438.5,732.63,568.69
2016,12,28,14,30,887.0,57.0,0.3,13.0,410.0,693.62,542.64
2016,12,28,14,45,866.0,55.0,0.3,13.0,375.5,648.06,511.44
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,601.28,477.0
2016,12,28,15,15,814.0,50.5,0.35,12.5,301.5,547.12,437.04
2016,12,28,15,30,783.0,48.0,0.4,12.0,262.0,496.95,398.23
2016,12,28,15,45,735.5,44.5,0.45,11.5,219.5,433.7,347.51
2016,12,28,16,0,688.0,41.0,0.5,11.0,177.0,372.97,296.52
2016,12,28,16,15,611.0,35.0,0.6,10.0,134.0,300.51,235.0
2016,12,28,16,30,534.0,29.0,0.7,9.0,91.0,234.64,175.93
2016,12,28,16,45,389.0,20.5,0.85,8.5,55.0,151.21,90.32
2016,12,28,17,0,244.0,12.0,1.0,8.0,19.0,71.45,0.0
2016,12,28,17,15,122.0,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.5,1.45,5.5,23.5,42.21,0.0
2016,12,29,8,0,229.0,29.0,1.7,6.0,47.0,115.8,72.69
2016,12,29,8,15,328.5,40.5,1.95,6.5,84.5,178.14,137.6
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,248.97,201.38
2016,12,29,8,45,514.0,57.5,2.45,7.5,165.0,316.84,262.18
2016,12,29,9,0,600.0,63.0,2.7,8.0,208.0,391.49,327.63
2016,12,29,9,15,644.0,68.0,2.95,8.5,248.0,448.95,377.65
2016,12,29,9,30,688.0,73.0,3.2,9.0,288.0,508.47,428.01
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.5,563.45,473.02
2016,12,29,10,0,788.0,72.0,3.8,11.0,367.0,623.46,520.71
2016,12,29,10,15,808.5,74.5,4.0,11.5,398.0,667.21,554.34
2016,12,29,10,30,829.0,77.0,4.2,12.0,429.0,709.51,585.72
2016,12,29,10,45,850.5,76.5,4.45,12.5,455.0,747.23,613.76
2016,12,29,11,0,872.0,76.0,4.7,13.0,481.0,782.88,640.07
2016,12,29,11,15,881.5,77.0,4.85,13.0,499.0,808.51,659.39
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,831.15,676.57
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,843.48,685.1
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,859.38,696.46
2016,12,29,12,15,632.0,142.5,5.6,13.5,464.5,716.93,589.7
2016,12,29,12,30,344.0,212.0,5.8,13.0,388.0,539.51,446.39
2016,12,29,12,45,280.0,219.0,6.05,13.0,361.0,493.68,409.19
2016,12,29,13,0,216.0,226.0,6.3,13.0,334.0,434.46,360.5
2016,12,29,13,15,574.5,146.0,6.4,12.5,424.0,653.37,546.16
2016,12,29,13,30,933.0,66.0,6.5,12.0,514.0,829.15,686.15
2016,12,29,13,45,929.0,63.5,6.65,12.0,493.5,805.17,668.12
2016,12,29,14,0,925.0,61.0,6.8,12.0,473.0,777.99,648.35
2016,12,29,14,15,911.5,59.5,6.7,11.5,445.0,742.14,621.97
2016,12,29,14,30,898.0,58.0,6.6,11.0,417.0,703.95,593.48
2016,12,29,14,45,881.0,55.5,6.5,11.0,383.0,660.08,558.98
2016,12,29,15,0,864.0,53.0,6.4,11.0,349.0,614.66,521.07
2016,12,29,15,15,834.5,50.5,6.1,10.5,309.5,560.63,475.29
2016,12,29,15,30,805.0,48.0,5.8,10.0,270.0,506.72,428.32
2016,12,29,15,45,762.5,44.0,5.5,9.5,227.0,448.08,375.93
2016,12,29,16,0,720.0,40.0,5.2,9.0,184.0,387.74,320.6
2016,12,29,16,15,646.0,34.5,4.85,8.0,140.5,315.4,254.56
2016,12,29,16,30,572.0,29.0,4.5,7.0,97.0,249.25,191.86
2016,12,29,16,45,429.5,21.0,4.15,6.5,59.0,165.23,103.58
2016,12,29,17,0,287.0,13.0,3.8,6.0,21.0,83.57,0.0
2016,12,29,17,15,143.5,6.5,3.65,5.5,10.5,6.2,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,200.5,12.5,3.6,0.5,28.0,61.37,0.0
2016,12,30,8,0,401.0,25.0,3.8,1.0,56.0,159.04,101.02
2016,12,30,8,15,502.5,33.0,4.05,1.5,97.5,227.75,178.89
2016,12,30,8,30,604.0,41.0,4.3,2.0,139.0,304.44,251.06
2016,12,30,8,45,663.5,46.5,4.55,2.5,183.0,368.54,311.74
2016,12,30,9,0,723.0,52.0,4.8,3.0,227.0,436.74,374.48
2016,12,30,9,15,761.5,56.0,4.95,3.0,268.5,495.45,428.24
2016,12,30,9,30,800.0,60.0,5.1,3.0,310.0,555.4,481.63
2016,12,30,9,45,826.5,62.5,5.3,3.5,347.0,606.9,525.95
2016,12,30,10,0,853.0,65.0,5.5,4.0,384.0,657.85,568.72
2016,12,30,10,15,871.0,67.0,5.55,4.0,416.0,701.4,603.75
2016,12,30,10,30,889.0,69.0,5.6,4.0,448.0,743.17,636.58
2016,12,30,10,45,696.5,111.5,5.65,4.5,418.5,676.52,580.6
2016,12,30,11,0,504.0,154.0,5.7,5.0,389.0,587.71,504.05
2016,12,30,11,15,719.0,113.0,5.65,5.0,461.5,726.66,619.24
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,851.98,717.05
2016,12,30,11,45,942.5,71.0,5.6,5.5,544.5,868.61,727.5
2016,12,30,12,0,951.0,70.0,5.6,6.0,555.0,881.81,735.93
2016,12,30,12,15,952.0,70.0,5.55,6.0,556.5,886.44,738.97
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,887.4,739.39
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,882.36,735.37
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,873.64,728.71
2016,12,30,13,15,948.5,66.5,5.3,6.0,533.0,857.67,716.33
2016,12,30,13,30,943.0,66.0,5.2,6.0,519.0,838.26,701.45
2016,12,30,13,45,934.0,64.5,5.1,6.0,497.5,811.57,681.0
2016,12,30,14,0,925.0,63.0,5.0,6.0,476.0,781.87,658.26
2016,12,30,14,15,911.5,61.5,4.85,6.0,448.0,746.09,630.41
2016,12,30,14,30,898.0,60.0,4.7,6.0,420.0,707.96,600.6
2016,12,30,14,45,877.0,58.5,4.6,6.0,385.5,662.76,565.09
2016,12,30,15,0,856.0,57.0,4.5,6.0,351.0,616.28,526.29
2016,12,30,15,15,827.0,54.0,4.05,5.5,312.0,566.36,482.99
2016,12,30,15,30,798.0,51.0,3.6,5.0,273.0,511.82,435.29
2016,12,30,15,45,750.5,47.5,3.15,4.5,229.5,447.73,378.43
2016,12,30,16,0,703.0,44.0,2.7,4.0,186.0,386.05,321.96
2016,12,30,16,15,628.5,38.0,2.35,3.0,142.5,313.5,255.83
2016,12,30,16,30,554.0,32.0,2.0,2.0,99.0,247.09,193.03
2016,12,30,16,45,277.0,27.0,1.7,1.0,60.5,129.6,85.11
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,20.97,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,10.48,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
